ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 00:00,2,0.000,ALERT,214.19,301.17,59.965,1492574403,"201051344000645","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,677837.0,677837.0,2045,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574405,1874798.00
04/19/2017 00:00,2,0.000,ALERT,212.83,298.47,59.970,1492574403,"274151322000085","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,899918.2,899918.2,2039,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574407,1874799.00
04/19/2017 00:00,2,0.000,ALERT,214.41,300.87,59.954,1492574403,"201051344000633","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,664284.2,664284.2,2051,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574409,1874800.00
04/19/2017 00:00,2,0.000,ALERT,213.96,301.17,59.975,1492574403,"201051344000469","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,667100.4,667100.4,2044,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574411,1874801.00
04/19/2017 00:00,2,0.000,ALERT,213.06,299.97,59.965,1492574403,"201051344000646","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,660674.0,660674.0,2047,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574412,1874802.00
04/19/2017 00:00,2,0.000,ALERT,212.61,298.47,59.975,1492574403,"274151322000052","219011344069620",0.00,11.30,0,295.76,301.17,0.0,0.0,0.000,932414.0,932414.0,2044,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574414,1874803.00
04/19/2017 00:00,2,0.000,ALERT,213.51,300.27,59.981,1492574403,"201051344000585","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,671768.3,671768.3,2048,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574416,1874804.00
04/19/2017 00:00,2,0.000,ALERT,213.29,300.27,59.975,1492574403,"201051344001230","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,665014.2,665014.2,2049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574418,1874805.00
04/19/2017 00:00,2,0.000,ALERT,213.96,300.87,59.981,1492574403,"201051344000582","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,655010.1,655010.1,2042,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574420,1874806.00
04/19/2017 00:00,2,0.000,ALERT,213.06,300.27,60.034,1492574403,"201051344000955","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,673349.9,673349.9,2049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574421,1874807.00
04/19/2017 00:00,2,0.000,ALERT,212.83,297.87,59.981,1492574403,"274151322000094","219011344069620",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,761633.9,761633.9,2089,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574423,1874808.00
04/19/2017 00:00,2,0.000,ALERT,213.74,301.77,59.981,1492574403,"201051344000579","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,684704.5,684704.5,2047,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574425,1874809.00
04/19/2017 00:00,2,0.000,ALERT,213.29,300.57,59.981,1492574403,"201051344000890","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,667198.3,667198.3,2047,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574427,1874810.00
04/19/2017 00:00,2,0.000,ALERT,213.51,299.97,59.996,1492574403,"201051344000438","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,670081.8,670081.8,2044,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574429,1874811.00
04/19/2017 00:00,2,0.000,ALERT,213.51,299.67,59.996,1492574403,"201051344000417","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,631763.0,631763.0,2059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574431,1874812.00
04/19/2017 00:00,2,0.000,ALERT,213.06,299.07,59.986,1492574403,"274151322000083","219011344069620",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,923097.8,923097.8,2045,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574432,1874813.00
04/19/2017 00:00,2,0.000,ALERT,213.29,299.37,59.991,1492574403,"274151322000076","219011344069620",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,983841.8,983841.8,2043,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574434,1874814.00
04/19/2017 00:00,2,0.000,ALERT,213.74,301.77,59.986,1492574403,"201051344000868","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,665719.3,665719.3,2049,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574436,1874815.00
04/19/2017 00:00,2,0.000,ALERT,212.61,299.37,59.991,1492574403,"274151322000095","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,974426.6,974426.6,2043,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574438,1874816.00
04/19/2017 00:00,2,0.000,ALERT,213.51,301.17,59.986,1492574403,"201051344000988","219011344069620",0.00,10.70,0,296.06,302.07,0.0,0.0,0.000,606824.1,606824.1,2048,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574439,1874817.00
04/19/2017 00:00,2,0.000,ALERT,213.29,299.37,59.996,1492574403,"201051344001025","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,669352.2,669352.2,2048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574441,1874818.00
04/19/2017 00:00,2,0.000,ALERT,213.74,301.47,60.028,1492574403,"201051344000458","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,677959.4,677959.4,2042,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574443,1874819.00
04/19/2017 00:00,2,0.000,ALERT,214.41,301.17,60.002,1492574403,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,678307.2,678307.2,2045,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574445,1874820.00
04/19/2017 00:00,2,0.000,ALERT,213.74,300.27,59.996,1492574403,"201051344000685","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,670175.7,670175.7,2053,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574447,1874821.00
04/19/2017 00:00,2,0.000,ALERT,213.51,299.67,59.954,1492574403,"201051344000917","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,666783.4,666783.4,2048,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574448,1874822.00
04/19/2017 00:00,2,0.000,ALERT,213.51,300.27,59.986,1492574403,"201051344001145","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,674619.6,674619.6,2048,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574450,1874823.00
04/19/2017 00:00,2,0.000,ALERT,213.51,299.67,59.991,1492574403,"201051344000651","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,663428.2,663428.2,2046,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574452,1874824.00
04/19/2017 00:00,2,0.000,ALERT,212.38,298.47,59.986,1492574403,"274151322000088","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,884660.7,884660.7,2045,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574454,1874825.00
04/19/2017 00:00,2,0.000,ALERT,213.51,297.87,59.986,1492574403,"274151322000068","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,762018.6,762018.6,2085,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574455,1874826.00
04/19/2017 00:00,2,0.000,ALERT,213.06,299.97,59.981,1492574403,"201051344001135","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,659115.0,659115.0,2050,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574457,1874827.00
04/19/2017 00:00,2,0.000,ALERT,213.51,301.77,59.996,1492574403,"201051344000594","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,679812.2,679812.2,2048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574459,1874828.00
04/19/2017 00:00,2,0.000,ALERT,213.51,299.97,59.991,1492574403,"201051344001203","219011344069620",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,667737.8,667737.8,2046,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574461,1874829.00
04/19/2017 00:00,2,0.000,ALERT,212.83,298.77,59.981,1492574403,"274151322000054","219011344069620",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,902817.4,902817.4,2040,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574463,1874830.00
04/19/2017 00:00,2,0.000,ALERT,213.96,300.87,60.002,1492574403,"201051344000867","219011344069620",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,664713.4,664713.4,2053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574464,1874831.00
04/19/2017 00:00,2,0.000,ALERT,213.29,299.67,60.007,1492574403,"201051344001093","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,666533.4,666533.4,2047,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574466,1874832.00
04/19/2017 00:00,2,0.000,ALERT,213.74,301.47,59.996,1492574403,"201051344000900","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,685898.4,685898.4,2053,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574468,1874833.00
04/19/2017 00:00,2,0.000,ALERT,213.96,300.57,60.002,1492574403,"201051344000648","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,675382.3,675382.3,2049,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574470,1874834.00
04/19/2017 00:00,2,0.000,ALERT,213.96,302.07,60.002,1492574403,"201051344000569","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,688188.7,688188.7,2043,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574472,1874835.00
04/19/2017 00:00,2,0.000,ALERT,213.74,301.77,60.002,1492574403,"201051344000983","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,678898.3,678898.3,2044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574473,1874836.00
04/19/2017 00:00,2,0.000,ALERT,213.74,301.17,59.991,1492574403,"201051344001158","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,664598.3,664598.3,2049,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574475,1874837.00
04/19/2017 00:00,2,0.000,ALERT,214.19,301.77,59.991,1492574403,"201051344000576","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,678666.2,678666.2,2051,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492574477,1874838.00
04/19/2017 00:00,2,0.000,ALERT,213.06,298.17,59.986,1492574403,"274151322000087","219011344069620",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,874853.7,874853.7,2068,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492574479,1874839.00
04/19/2017 00:15,2,0.000,ALERT,214.19,300.57,59.981,1492575303,"201051344000645","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,677837.0,677837.0,2047,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575305,1874840.00
04/19/2017 00:15,2,0.000,ALERT,213.29,298.17,59.981,1492575303,"274151322000085","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,899918.2,899918.2,2041,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575307,1874841.00
04/19/2017 00:15,2,0.000,ALERT,214.41,300.87,59.991,1492575303,"201051344000633","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,664284.2,664284.2,2053,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575309,1874842.00
04/19/2017 00:15,2,0.000,ALERT,213.74,300.87,59.970,1492575303,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,667100.4,667100.4,2046,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575311,1874843.00
04/19/2017 00:15,2,0.000,ALERT,212.61,299.67,59.970,1492575303,"201051344000646","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,660674.0,660674.0,2049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575313,1874844.00
04/19/2017 00:15,2,0.000,ALERT,212.61,299.37,59.970,1492575303,"274151322000052","219011344069620",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,932414.0,932414.0,2046,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575314,1874845.00
04/19/2017 00:15,2,0.000,ALERT,213.06,300.27,59.981,1492575303,"201051344000585","219011344069620",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,671768.3,671768.3,2050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575316,1874846.00
04/19/2017 00:15,2,0.000,ALERT,212.83,300.27,59.970,1492575303,"201051344001230","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,665014.2,665014.2,2051,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575318,1874847.00
04/19/2017 00:15,2,0.000,ALERT,213.51,300.87,59.949,1492575303,"201051344000582","219011344069620",0.00,10.00,0,299.07,302.37,0.0,0.0,0.000,655010.1,655010.1,2044,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575320,1874848.00
04/19/2017 00:15,2,0.000,ALERT,212.61,299.97,59.922,1492575303,"201051344000955","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,673349.9,673349.9,2051,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575321,1874849.00
04/19/2017 00:15,2,0.000,ALERT,213.06,298.17,59.944,1492575303,"274151322000094","219011344069620",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,761633.9,761633.9,2091,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575323,1874850.00
04/19/2017 00:15,2,0.000,ALERT,213.74,301.47,59.970,1492575303,"201051344000579","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,684704.5,684704.5,2049,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575325,1874851.00
04/19/2017 00:15,2,0.000,ALERT,212.83,300.27,59.970,1492575303,"201051344000890","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,667198.3,667198.3,2049,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575327,1874852.00
04/19/2017 00:15,2,0.000,ALERT,213.29,299.97,59.981,1492575303,"201051344000438","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,670081.8,670081.8,2046,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575329,1874853.00
04/19/2017 00:15,2,0.000,ALERT,213.29,299.67,59.970,1492575303,"201051344000417","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,631763.0,631763.0,2061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575331,1874854.00
04/19/2017 00:15,2,0.000,ALERT,213.06,298.77,59.970,1492575303,"274151322000083","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,923097.8,923097.8,2047,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575332,1874855.00
04/19/2017 00:15,2,0.000,ALERT,213.51,298.77,59.970,1492575303,"274151322000076","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,983841.8,983841.8,2045,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575334,1874856.00
04/19/2017 00:15,2,0.000,ALERT,213.74,301.77,59.981,1492575303,"201051344000868","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,665719.3,665719.3,2051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575336,1874857.00
04/19/2017 00:15,2,0.000,ALERT,213.29,299.67,60.002,1492575303,"274151322000095","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,974426.6,974426.6,2045,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575338,1874858.00
04/19/2017 00:15,2,0.000,ALERT,213.51,300.87,59.970,1492575303,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.68,0.0,0.0,0.000,606824.1,606824.1,2050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575340,1874859.00
04/19/2017 00:15,2,0.000,ALERT,212.83,299.07,59.965,1492575303,"201051344001025","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,669352.2,669352.2,2050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575341,1874860.00
04/19/2017 00:15,2,0.000,ALERT,213.51,300.87,60.002,1492575303,"201051344000458","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,677959.4,677959.4,2044,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575343,1874861.00
04/19/2017 00:15,2,0.000,ALERT,214.41,300.87,59.965,1492575303,"201051344000853","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,678307.2,678307.2,2047,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575345,1874862.00
04/19/2017 00:15,2,0.000,ALERT,213.51,300.27,60.002,1492575303,"201051344000685","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,670175.7,670175.7,2055,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575347,1874863.00
04/19/2017 00:15,2,0.000,ALERT,213.29,299.67,60.023,1492575303,"201051344000917","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,666783.4,666783.4,2050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575349,1874864.00
04/19/2017 00:15,2,0.000,ALERT,213.29,299.97,59.975,1492575303,"201051344001145","219011344069620",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,674619.6,674619.6,2050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575350,1874865.00
04/19/2017 00:15,2,0.000,ALERT,213.29,299.37,59.975,1492575303,"201051344000651","219011344069620",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,663428.2,663428.2,2048,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575352,1874866.00
04/19/2017 00:15,2,0.000,ALERT,212.61,298.77,59.975,1492575303,"274151322000088","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,884660.7,884660.7,2047,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575354,1874867.00
04/19/2017 00:15,2,0.000,ALERT,213.74,297.57,60.002,1492575303,"274151322000068","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,762018.6,762018.6,2087,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575356,1874868.00
04/19/2017 00:15,2,0.000,ALERT,212.83,299.97,59.965,1492575303,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,659115.0,659115.0,2052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575357,1874869.00
04/19/2017 00:15,2,0.000,ALERT,213.51,301.47,59.959,1492575303,"201051344000594","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,679812.2,679812.2,2050,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575359,1874870.00
04/19/2017 00:15,2,0.000,ALERT,213.06,299.67,59.965,1492575303,"201051344001203","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,667737.8,667737.8,2048,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575361,1874871.00
04/19/2017 00:15,2,0.000,ALERT,213.06,299.37,59.959,1492575303,"274151322000054","219011344069620",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,902817.4,902817.4,2042,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575363,1874872.00
04/19/2017 00:15,2,0.000,ALERT,213.96,300.27,59.975,1492575303,"201051344000867","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,664713.4,664713.4,2055,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575365,1874873.00
04/19/2017 00:15,2,0.000,ALERT,213.06,299.67,59.965,1492575303,"201051344001093","219011344069620",0.00,11.00,0,297.87,301.17,0.0,0.0,0.000,666533.4,666533.4,2049,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575366,1874874.00
04/19/2017 00:15,2,0.000,ALERT,213.51,300.87,59.975,1492575303,"201051344000900","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,685898.4,685898.4,2055,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575368,1874875.00
04/19/2017 00:15,2,0.000,ALERT,213.74,299.97,59.954,1492575303,"201051344000648","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,675382.3,675382.3,2051,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575370,1874876.00
04/19/2017 00:15,2,0.000,ALERT,213.74,301.47,59.959,1492575303,"201051344000569","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,688188.7,688188.7,2045,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575372,1874877.00
04/19/2017 00:15,2,0.000,ALERT,213.74,301.17,59.959,1492575303,"201051344000983","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,678898.3,678898.3,2046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575374,1874878.00
04/19/2017 00:15,2,0.000,ALERT,213.74,300.57,59.996,1492575303,"201051344001158","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,664598.3,664598.3,2051,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575376,1874879.00
04/19/2017 00:15,2,0.000,ALERT,214.19,301.47,59.954,1492575303,"201051344000576","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,678666.2,678666.2,2053,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492575378,1874880.00
04/19/2017 00:15,2,0.000,ALERT,213.29,297.57,59.944,1492575303,"274151322000087","219011344069620",0.00,11.70,0,294.86,299.67,0.0,0.0,0.000,874853.7,874853.7,2070,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492575380,1874881.00
04/19/2017 00:30,2,0.000,ALERT,214.19,302.07,59.986,1492576204,"201051344000645","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,677837.0,677837.0,2049,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576206,1874882.00
04/19/2017 00:30,2,0.000,ALERT,212.83,298.17,59.975,1492576204,"274151322000085","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,899918.2,899918.2,2043,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576207,1874883.00
04/19/2017 00:30,2,0.000,ALERT,214.41,301.77,59.986,1492576204,"201051344000633","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,664284.2,664284.2,2055,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576209,1874884.00
04/19/2017 00:30,2,0.000,ALERT,213.74,302.07,59.981,1492576204,"201051344000469","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,667100.4,667100.4,2048,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576211,1874885.00
04/19/2017 00:30,2,0.000,ALERT,213.06,299.37,59.981,1492576204,"201051344000646","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,660674.0,660674.0,2051,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576213,1874886.00
04/19/2017 00:30,2,0.000,ALERT,212.61,298.17,59.975,1492576204,"274151322000052","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,932414.0,932414.0,2048,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576215,1874887.00
04/19/2017 00:30,2,0.000,ALERT,213.51,299.97,60.028,1492576204,"201051344000585","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,671768.3,671768.3,2052,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576216,1874888.00
04/19/2017 00:30,2,0.000,ALERT,213.06,299.97,59.996,1492576204,"201051344001230","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,665014.2,665014.2,2053,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576218,1874889.00
04/19/2017 00:30,2,0.000,ALERT,213.74,300.57,59.975,1492576204,"201051344000582","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,655010.1,655010.1,2046,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576220,1874890.00
04/19/2017 00:30,2,0.000,ALERT,212.83,299.97,59.970,1492576204,"201051344000955","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,673349.9,673349.9,2053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576222,1874891.00
04/19/2017 00:30,2,0.000,ALERT,212.83,298.17,59.975,1492576204,"274151322000094","219011344069620",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,761633.9,761633.9,2093,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576224,1874892.00
04/19/2017 00:30,2,0.000,ALERT,213.74,302.68,59.986,1492576204,"201051344000579","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,684704.5,684704.5,2051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576225,1874893.00
04/19/2017 00:30,2,0.000,ALERT,213.06,300.27,59.965,1492576204,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,667198.3,667198.3,2051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576227,1874894.00
04/19/2017 00:30,2,0.000,ALERT,213.51,299.67,59.991,1492576204,"201051344000438","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,670081.8,670081.8,2048,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576229,1874895.00
04/19/2017 00:30,2,0.000,ALERT,213.51,299.37,60.002,1492576204,"201051344000417","219011344069620",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,631763.0,631763.0,2063,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576231,1874896.00
04/19/2017 00:30,2,0.000,ALERT,212.61,298.47,59.975,1492576204,"274151322000083","219011344069620",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,923097.8,923097.8,2049,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576233,1874897.00
04/19/2017 00:30,2,0.000,ALERT,213.51,298.77,59.991,1492576204,"274151322000076","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,983841.8,983841.8,2047,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576235,1874898.00
04/19/2017 00:30,2,0.000,ALERT,213.74,302.68,59.959,1492576204,"201051344000868","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,665719.3,665719.3,2053,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576237,1874899.00
04/19/2017 00:30,2,0.000,ALERT,212.83,299.67,59.991,1492576204,"274151322000095","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,974426.6,974426.6,2047,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576238,1874900.00
04/19/2017 00:30,2,0.000,ALERT,213.51,302.07,59.986,1492576204,"201051344000988","219011344069620",0.00,9.00,0,296.66,303.28,0.0,0.0,0.000,606824.1,606824.1,2052,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576240,1874901.00
04/19/2017 00:30,2,0.000,ALERT,213.06,299.07,59.996,1492576204,"201051344001025","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,669352.2,669352.2,2052,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576242,1874902.00
04/19/2017 00:30,2,0.000,ALERT,213.74,302.37,59.991,1492576204,"201051344000458","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,677959.4,677959.4,2046,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576244,1874903.00
04/19/2017 00:30,2,0.000,ALERT,214.41,302.68,60.002,1492576204,"201051344000853","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,678307.2,678307.2,2049,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576246,1874904.00
04/19/2017 00:30,2,0.000,ALERT,213.51,299.97,59.986,1492576204,"201051344000685","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,670175.7,670175.7,2057,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576247,1874905.00
04/19/2017 00:30,2,0.000,ALERT,213.29,299.07,59.986,1492576204,"201051344000917","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,666783.4,666783.4,2052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576249,1874906.00
04/19/2017 00:30,2,0.000,ALERT,213.74,300.27,59.986,1492576204,"201051344001145","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,674619.6,674619.6,2052,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576251,1874907.00
04/19/2017 00:30,2,0.000,ALERT,213.29,299.07,60.007,1492576204,"201051344000651","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,663428.2,663428.2,2050,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576253,1874908.00
04/19/2017 00:30,2,0.000,ALERT,212.61,299.07,59.981,1492576204,"274151322000088","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,884660.7,884660.7,2049,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576255,1874909.00
04/19/2017 00:30,2,0.000,ALERT,213.74,298.17,59.986,1492576204,"274151322000068","219011344069620",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,762018.6,762018.6,2089,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576256,1874910.00
04/19/2017 00:30,2,0.000,ALERT,213.06,299.67,59.959,1492576204,"201051344001135","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,659115.0,659115.0,2054,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576258,1874911.00
04/19/2017 00:30,2,0.000,ALERT,213.74,302.98,59.975,1492576204,"201051344000594","219011344069620",0.00,9.70,0,298.17,304.18,0.0,0.0,0.000,679812.2,679812.2,2052,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576260,1874912.00
04/19/2017 00:30,2,0.000,ALERT,213.51,299.67,59.996,1492576204,"201051344001203","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,667737.8,667737.8,2050,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576262,1874913.00
04/19/2017 00:30,2,0.000,ALERT,212.83,299.67,59.986,1492576204,"274151322000054","219011344069620",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,902817.4,902817.4,2044,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576264,1874914.00
04/19/2017 00:30,2,0.000,ALERT,213.96,302.07,59.991,1492576204,"201051344000867","219011344069620",0.00,9.70,0,298.17,303.88,0.0,0.0,0.000,664713.4,664713.4,2057,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576265,1874915.00
04/19/2017 00:30,2,0.000,ALERT,213.29,299.67,59.986,1492576204,"201051344001093","219011344069620",0.00,10.00,0,297.87,301.17,0.0,0.0,0.000,666533.4,666533.4,2051,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576267,1874916.00
04/19/2017 00:30,2,0.000,ALERT,213.74,302.37,59.986,1492576204,"201051344000900","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,685898.4,685898.4,2057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576269,1874917.00
04/19/2017 00:30,2,0.000,ALERT,213.96,301.77,59.986,1492576204,"201051344000648","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,675382.3,675382.3,2053,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576271,1874918.00
04/19/2017 00:30,2,0.000,ALERT,213.96,302.98,59.986,1492576204,"201051344000569","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,688188.7,688188.7,2047,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576273,1874919.00
04/19/2017 00:30,2,0.000,ALERT,213.74,302.37,59.986,1492576204,"201051344000983","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,678898.3,678898.3,2048,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576274,1874920.00
04/19/2017 00:30,2,0.000,ALERT,213.74,302.07,59.944,1492576204,"201051344001158","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,664598.3,664598.3,2053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576276,1874921.00
04/19/2017 00:30,2,0.000,ALERT,214.19,302.68,60.012,1492576204,"201051344000576","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,678666.2,678666.2,2055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492576278,1874922.00
04/19/2017 00:30,2,0.000,ALERT,213.06,297.87,59.975,1492576204,"274151322000087","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,874853.7,874853.7,2072,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492576280,1874923.00
04/19/2017 00:45,2,0.000,ALERT,213.96,300.57,59.975,1492577103,"201051344000645","219011344069620",0.00,8.50,0,287.65,303.88,0.0,0.0,0.000,677837.0,677837.0,2051,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577105,1874924.00
04/19/2017 00:45,2,0.000,ALERT,213.06,298.77,59.970,1492577103,"274151322000085","219011344069620",0.00,9.70,0,285.84,301.47,0.0,0.0,0.000,899918.2,899918.2,2045,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577107,1874925.00
04/19/2017 00:45,2,0.000,ALERT,214.19,300.27,59.986,1492577103,"201051344000633","219011344069620",0.00,8.00,0,285.84,303.28,0.0,0.0,0.000,664284.2,664284.2,2057,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577109,1874926.00
04/19/2017 00:45,2,0.000,ALERT,213.74,300.57,59.975,1492577103,"201051344000469","219011344069620",0.00,6.70,0,286.44,303.28,0.0,0.0,0.000,667100.4,667100.4,2050,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577110,1874927.00
04/19/2017 00:45,2,0.000,ALERT,213.29,299.97,59.954,1492577103,"201051344000646","219011344069620",0.00,8.00,0,286.14,301.47,0.0,0.0,0.000,660674.0,660674.0,2053,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577112,1874928.00
04/19/2017 00:45,2,0.000,ALERT,212.83,299.07,59.986,1492577103,"274151322000052","219011344069620",0.00,9.70,0,285.24,302.07,0.0,0.0,0.000,932414.0,932414.0,2050,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577114,1874929.00
04/19/2017 00:45,2,0.000,ALERT,213.74,300.27,59.986,1492577103,"201051344000585","219011344069620",0.00,8.50,0,286.14,301.77,0.0,0.0,0.000,671768.3,671768.3,2054,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492577116,1874930.00
04/19/2017 00:45,2,0.000,ALERT,213.51,300.57,60.039,1492577103,"201051344001230","219011344069620",0.00,8.00,0,286.74,301.77,0.0,0.0,0.000,665014.2,665014.2,2055,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577118,1874931.00
04/19/2017 00:45,2,0.000,ALERT,214.19,301.47,59.986,1492577103,"201051344000582","219011344069620",0.00,7.70,0,287.35,302.37,0.0,0.0,0.000,655010.1,655010.1,2048,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577119,1874932.00
04/19/2017 00:45,2,0.000,ALERT,213.29,300.27,59.981,1492577103,"201051344000955","219011344069620",0.00,8.50,0,286.44,301.47,0.0,0.0,0.000,673349.9,673349.9,2055,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577121,1874933.00
04/19/2017 00:45,2,0.000,ALERT,213.06,298.77,59.959,1492577103,"274151322000094","219011344069620",0.00,9.00,0,285.24,300.87,0.0,0.0,0.000,761633.9,761633.9,2095,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577123,1874934.00
04/19/2017 00:45,2,0.000,ALERT,213.96,301.47,59.986,1492577103,"201051344000579","219011344069620",0.00,8.00,0,288.25,304.48,0.0,0.0,0.000,684704.5,684704.5,2053,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577125,1874935.00
04/19/2017 00:45,2,0.000,ALERT,213.51,300.57,59.981,1492577103,"201051344000890","219011344069620",0.00,9.00,0,287.35,302.68,0.0,0.0,0.000,667198.3,667198.3,2053,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577126,1874936.00
04/19/2017 00:45,2,0.000,ALERT,213.74,300.27,59.981,1492577103,"201051344000438","219011344069620",0.00,8.00,0,286.74,302.07,0.0,0.0,0.000,670081.8,670081.8,2050,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577128,1874937.00
04/19/2017 00:45,2,0.000,ALERT,213.74,299.67,60.023,1492577103,"201051344000417","219011344069620",0.00,8.50,0,286.14,301.17,0.0,0.0,0.000,631763.0,631763.0,2065,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577130,1874938.00
04/19/2017 00:45,2,0.000,ALERT,212.83,299.37,59.944,1492577103,"274151322000083","219011344069620",0.00,9.70,0,285.84,302.37,0.0,0.0,0.000,923097.8,923097.8,2051,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492577132,1874939.00
04/19/2017 00:45,2,0.000,ALERT,213.74,299.07,59.975,1492577103,"274151322000076","219011344069620",0.00,9.30,0,285.54,301.47,0.0,0.0,0.000,983841.8,983841.8,2049,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577134,1874940.00
04/19/2017 00:45,2,0.000,ALERT,213.74,301.47,59.975,1492577103,"201051344000868","219011344069620",0.00,7.70,0,288.25,304.48,0.0,0.0,0.000,665719.3,665719.3,2055,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577136,1874941.00
04/19/2017 00:45,2,0.000,ALERT,212.83,299.97,59.986,1492577103,"274151322000095","219011344069620",0.00,9.30,0,286.44,302.68,0.0,0.0,0.000,974426.6,974426.6,2049,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577137,1874942.00
