ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 00:45,2,0.000,ALERT,213.74,301.17,59.949,1492577103,"201051344000988","219011344069620",0.00,7.70,0,285.24,303.88,0.0,0.0,0.000,606824.1,606824.1,2054,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577139,1874943.00
04/19/2017 00:45,2,0.000,ALERT,213.29,299.37,59.975,1492577103,"201051344001025","219011344069620",0.00,7.70,0,286.14,302.07,0.0,0.0,0.000,669352.2,669352.2,2054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577141,1874944.00
04/19/2017 00:45,2,0.000,ALERT,213.51,301.17,59.996,1492577103,"201051344000458","219011344069620",0.00,8.50,0,287.95,304.48,0.0,0.0,0.000,677959.4,677959.4,2048,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577143,1874945.00
04/19/2017 00:45,2,0.000,ALERT,214.19,300.87,59.996,1492577103,"201051344000853","219011344069620",0.00,7.00,0,287.95,304.48,0.0,0.0,0.000,678307.2,678307.2,2051,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577145,1874946.00
04/19/2017 00:45,2,0.000,ALERT,213.96,300.27,60.002,1492577103,"201051344000685","219011344069620",0.00,8.00,0,286.44,301.77,0.0,0.0,0.000,670175.7,670175.7,2059,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577146,1874947.00
04/19/2017 00:45,2,0.000,ALERT,213.74,299.67,59.981,1492577103,"201051344000917","219011344069620",0.00,9.00,0,285.24,301.17,0.0,0.0,0.000,666783.4,666783.4,2054,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492577148,1874948.00
04/19/2017 00:45,2,0.000,ALERT,213.96,300.27,59.970,1492577103,"201051344001145","219011344069620",0.00,7.70,0,287.05,302.37,0.0,0.0,0.000,674619.6,674619.6,2054,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577150,1874949.00
04/19/2017 00:45,2,0.000,ALERT,213.51,299.37,59.981,1492577103,"201051344000651","219011344069620",0.00,7.00,0,286.14,301.17,0.0,0.0,0.000,663428.2,663428.2,2052,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577152,1874950.00
04/19/2017 00:45,2,0.000,ALERT,212.83,298.77,59.933,1492577103,"274151322000088","219011344069620",0.00,10.00,0,285.24,301.47,0.0,0.0,0.000,884660.7,884660.7,2051,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577154,1874951.00
04/19/2017 00:45,2,0.000,ALERT,213.74,298.47,59.965,1492577103,"274151322000068","219011344069620",0.00,10.00,0,284.94,300.87,0.0,0.0,0.000,762018.6,762018.6,2091,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577156,1874952.00
04/19/2017 00:45,2,0.000,ALERT,213.29,300.57,59.944,1492577103,"201051344001135","219011344069620",0.00,7.70,0,286.74,302.07,0.0,0.0,0.000,659115.0,659115.0,2056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577158,1874953.00
04/19/2017 00:45,2,0.000,ALERT,213.51,301.77,59.975,1492577103,"201051344000594","219011344069620",0.00,8.50,0,287.35,304.48,0.0,0.0,0.000,679812.2,679812.2,2054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577159,1874954.00
04/19/2017 00:45,2,0.000,ALERT,213.74,299.97,60.007,1492577103,"201051344001203","219011344069620",0.00,8.00,0,286.74,303.28,0.0,0.0,0.000,667737.8,667737.8,2052,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577161,1874955.00
04/19/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1492577103,"274151322000054","219011344069620",0.00,9.70,0,285.24,302.07,0.0,0.0,0.000,902817.4,902817.4,2046,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577163,1874956.00
04/19/2017 00:45,2,0.000,ALERT,213.96,300.87,59.986,1492577103,"201051344000867","219011344069620",0.00,8.50,0,287.65,304.18,0.0,0.0,0.000,664713.4,664713.4,2059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577165,1874957.00
04/19/2017 00:45,2,0.000,ALERT,213.51,300.27,59.981,1492577103,"201051344001093","219011344069620",0.00,9.00,0,286.44,301.47,0.0,0.0,0.000,666533.4,666533.4,2053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577167,1874958.00
04/19/2017 00:45,2,0.000,ALERT,213.74,301.47,59.991,1492577103,"201051344000900","219011344069620",0.00,7.30,0,287.35,303.58,0.0,0.0,0.000,685898.4,685898.4,2059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577168,1874959.00
04/19/2017 00:45,2,0.000,ALERT,213.96,300.87,59.986,1492577103,"201051344000648","219011344069620",0.00,7.30,0,287.35,303.88,0.0,0.0,0.000,675382.3,675382.3,2055,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577170,1874960.00
04/19/2017 00:45,2,0.000,ALERT,213.74,301.47,59.991,1492577103,"201051344000569","219011344069620",0.00,7.70,0,288.25,304.78,0.0,0.0,0.000,688188.7,688188.7,2049,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577172,1874961.00
04/19/2017 00:45,2,0.000,ALERT,213.74,301.77,59.991,1492577103,"201051344000983","219011344069620",0.00,7.70,0,287.95,304.18,0.0,0.0,0.000,678898.3,678898.3,2050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577174,1874962.00
04/19/2017 00:45,2,0.000,ALERT,213.96,301.17,59.996,1492577103,"201051344001158","219011344069620",0.00,7.00,0,286.74,303.58,0.0,0.0,0.000,664598.3,664598.3,2055,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577176,1874963.00
04/19/2017 00:45,2,0.000,ALERT,214.19,301.47,59.991,1492577103,"201051344000576","219011344069620",0.00,7.70,0,287.65,304.18,0.0,0.0,0.000,678666.2,678666.2,2057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492577177,1874964.00
04/19/2017 00:45,2,0.000,ALERT,213.29,298.17,59.991,1492577103,"274151322000087","219011344069620",0.00,10.30,0,284.64,301.47,0.0,0.0,0.000,874853.7,874853.7,2074,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492577179,1874965.00
04/19/2017 01:00,2,0.000,ALERT,212.16,298.17,59.954,1492578003,"201051344000645","219011344069620",0.00,7.70,0,296.66,302.68,0.0,0.0,0.000,677837.0,677837.0,2053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578005,1874966.00
04/19/2017 01:00,2,0.000,ALERT,211.70,297.87,59.933,1492578003,"274151322000085","219011344069620",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,899918.2,899918.2,2047,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578007,1874967.00
04/19/2017 01:00,2,0.000,ALERT,212.38,297.87,59.965,1492578003,"201051344000633","219011344069620",0.00,7.30,0,294.86,302.37,0.0,0.0,0.000,664284.2,664284.2,2059,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578008,1874968.00
04/19/2017 01:00,2,0.000,ALERT,211.93,297.87,59.959,1492578003,"201051344000469","219011344069620",0.00,6.30,0,295.76,302.68,0.0,0.0,0.000,667100.4,667100.4,2052,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578010,1874969.00
04/19/2017 01:00,2,0.000,ALERT,211.93,297.87,59.959,1492578003,"201051344000646","219011344069620",0.00,7.30,0,296.06,301.77,0.0,0.0,0.000,660674.0,660674.0,2055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578012,1874970.00
04/19/2017 01:00,2,0.000,ALERT,211.48,297.57,59.959,1492578003,"274151322000052","219011344069620",0.00,9.00,0,295.46,301.47,0.0,0.0,0.000,932414.0,932414.0,2052,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578014,1874971.00
04/19/2017 01:00,2,0.000,ALERT,212.16,297.87,59.965,1492578003,"201051344000585","219011344069620",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,671768.3,671768.3,2056,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578016,1874972.00
04/19/2017 01:00,2,0.000,ALERT,211.93,298.17,59.986,1492578003,"201051344001230","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,665014.2,665014.2,2057,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578018,1874973.00
04/19/2017 01:00,2,0.000,ALERT,212.61,299.07,59.975,1492578003,"201051344000582","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,655010.1,655010.1,2050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578019,1874974.00
04/19/2017 01:00,2,0.000,ALERT,211.70,297.87,59.954,1492578003,"201051344000955","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,673349.9,673349.9,2057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578021,1874975.00
04/19/2017 01:00,2,0.000,ALERT,211.70,296.96,59.965,1492578003,"274151322000094","219011344069620",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,761633.9,761633.9,2097,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578023,1874976.00
04/19/2017 01:00,2,0.000,ALERT,211.70,298.77,59.981,1492578003,"201051344000579","219011344069620",0.00,7.70,0,297.26,303.58,0.0,0.0,0.000,684704.5,684704.5,2055,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578025,1874977.00
04/19/2017 01:00,2,0.000,ALERT,211.93,298.47,59.965,1492578003,"201051344000890","219011344069620",0.00,8.00,0,297.26,302.98,0.0,0.0,0.000,667198.3,667198.3,2055,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578026,1874978.00
04/19/2017 01:00,2,0.000,ALERT,212.16,297.57,59.970,1492578003,"201051344000438","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,670081.8,670081.8,2052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578028,1874979.00
04/19/2017 01:00,2,0.000,ALERT,212.38,297.26,59.970,1492578003,"201051344000417","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,631763.0,631763.0,2067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578030,1874980.00
04/19/2017 01:00,2,0.000,ALERT,211.70,297.57,60.012,1492578003,"274151322000083","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,923097.8,923097.8,2053,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578032,1874981.00
04/19/2017 01:00,2,0.000,ALERT,212.16,297.26,59.986,1492578003,"274151322000076","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,983841.8,983841.8,2051,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578034,1874982.00
04/19/2017 01:00,2,0.000,ALERT,211.70,298.47,59.965,1492578003,"201051344000868","219011344069620",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,665719.3,665719.3,2057,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578036,1874983.00
04/19/2017 01:00,2,0.000,ALERT,211.70,298.17,59.970,1492578003,"274151322000095","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,974426.6,974426.6,2051,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578037,1874984.00
04/19/2017 01:00,2,0.000,ALERT,211.48,298.17,59.959,1492578003,"201051344000988","219011344069620",0.00,7.00,0,294.26,302.68,0.0,0.0,0.000,606824.1,606824.1,2056,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578039,1874985.00
04/19/2017 01:00,2,0.000,ALERT,211.93,297.26,59.965,1492578003,"201051344001025","219011344069620",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,669352.2,669352.2,2056,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578041,1874986.00
04/19/2017 01:00,2,0.000,ALERT,211.48,297.87,59.965,1492578003,"201051344000458","219011344069620",0.00,8.00,0,296.96,303.58,0.0,0.0,0.000,677959.4,677959.4,2050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578043,1874987.00
04/19/2017 01:00,2,0.000,ALERT,212.38,298.17,59.975,1492578003,"201051344000853","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,678307.2,678307.2,2053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578045,1874988.00
04/19/2017 01:00,2,0.000,ALERT,212.38,298.17,59.970,1492578003,"201051344000685","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,670175.7,670175.7,2061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578046,1874989.00
04/19/2017 01:00,2,0.000,ALERT,212.38,297.87,59.975,1492578003,"201051344000917","219011344069620",0.00,8.50,0,295.46,301.17,0.0,0.0,0.000,666783.4,666783.4,2056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578048,1874990.00
04/19/2017 01:00,2,0.000,ALERT,212.38,298.47,59.970,1492578003,"201051344001145","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,674619.6,674619.6,2056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578050,1874991.00
04/19/2017 01:00,2,0.000,ALERT,212.16,297.26,59.959,1492578003,"201051344000651","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,663428.2,663428.2,2054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578052,1874992.00
04/19/2017 01:00,2,0.000,ALERT,211.25,297.26,59.933,1492578003,"274151322000088","219011344069620",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,884660.7,884660.7,2053,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578054,1874993.00
04/19/2017 01:00,2,0.000,ALERT,212.38,297.26,59.912,1492578003,"274151322000068","219011344069620",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,762018.6,762018.6,2093,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578055,1874994.00
04/19/2017 01:00,2,0.000,ALERT,211.70,298.17,59.965,1492578003,"201051344001135","219011344069620",0.00,7.30,0,296.96,302.68,0.0,0.0,0.000,659115.0,659115.0,2058,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578057,1874995.00
04/19/2017 01:00,2,0.000,ALERT,211.48,298.47,59.986,1492578003,"201051344000594","219011344069620",0.00,7.70,0,296.36,303.58,0.0,0.0,0.000,679812.2,679812.2,2056,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578059,1874996.00
04/19/2017 01:00,2,0.000,ALERT,212.38,297.87,59.933,1492578003,"201051344001203","219011344069620",0.00,7.30,0,296.66,303.58,0.0,0.0,0.000,667737.8,667737.8,2054,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578061,1874997.00
04/19/2017 01:00,2,0.000,ALERT,211.48,297.87,59.959,1492578003,"274151322000054","219011344069620",0.00,9.00,0,295.46,301.17,0.0,0.0,0.000,902817.4,902817.4,2048,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578062,1874998.00
04/19/2017 01:00,2,0.000,ALERT,212.16,297.87,59.975,1492578003,"201051344000867","219011344069620",0.00,7.70,0,296.36,303.28,0.0,0.0,0.000,664713.4,664713.4,2061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578064,1874999.00
04/19/2017 01:00,2,0.000,ALERT,212.16,297.87,59.970,1492578003,"201051344001093","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,666533.4,666533.4,2055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578066,1875000.00
04/19/2017 01:00,2,0.000,ALERT,211.70,298.17,59.965,1492578003,"201051344000900","219011344069620",0.00,6.70,0,296.36,302.98,0.0,0.0,0.000,685898.4,685898.4,2061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578068,1875001.00
04/19/2017 01:00,2,0.000,ALERT,211.93,297.26,59.970,1492578003,"201051344000648","219011344069620",0.00,6.70,0,296.36,302.98,0.0,0.0,0.000,675382.3,675382.3,2057,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578070,1875002.00
04/19/2017 01:00,2,0.000,ALERT,211.93,298.47,59.954,1492578003,"201051344000569","219011344069620",0.00,7.00,0,297.26,303.88,0.0,0.0,0.000,688188.7,688188.7,2051,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578072,1875003.00
04/19/2017 01:00,2,0.000,ALERT,211.70,298.17,59.970,1492578003,"201051344000983","219011344069620",0.00,7.00,0,297.26,303.28,0.0,0.0,0.000,678898.3,678898.3,2052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578074,1875004.00
04/19/2017 01:00,2,0.000,ALERT,211.93,297.87,59.986,1492578003,"201051344001158","219011344069620",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,664598.3,664598.3,2057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578075,1875005.00
04/19/2017 01:00,2,0.000,ALERT,212.16,298.47,59.928,1492578003,"201051344000576","219011344069620",0.00,7.00,0,296.66,303.28,0.0,0.0,0.000,678666.2,678666.2,2059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578077,1875006.00
04/19/2017 01:00,2,0.000,ALERT,211.70,296.66,59.954,1492578003,"274151322000087","219011344069620",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,874853.7,874853.7,2076,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578079,1875007.00
04/19/2017 01:15,2,0.000,ALERT,212.16,298.17,59.954,1492578904,"201051344000645","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,677837.0,677837.0,2055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578906,1875008.00
04/19/2017 01:15,2,0.000,ALERT,211.93,297.57,59.965,1492578904,"274151322000085","219011344069620",0.00,8.00,0,296.06,299.37,0.0,0.0,0.000,899918.2,899918.2,2049,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578907,1875009.00
04/19/2017 01:15,2,0.000,ALERT,212.38,297.87,59.959,1492578904,"201051344000633","219011344069620",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,664284.2,664284.2,2061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578909,1875010.00
04/19/2017 01:15,2,0.000,ALERT,211.93,298.17,59.954,1492578904,"201051344000469","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,667100.4,667100.4,2054,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578911,1875011.00
04/19/2017 01:15,2,0.000,ALERT,211.93,297.87,59.965,1492578904,"201051344000646","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,660674.0,660674.0,2057,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578913,1875012.00
04/19/2017 01:15,2,0.000,ALERT,211.70,297.57,59.959,1492578904,"274151322000052","219011344069620",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,932414.0,932414.0,2054,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578915,1875013.00
04/19/2017 01:15,2,0.000,ALERT,212.16,297.87,59.970,1492578904,"201051344000585","219011344069620",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,671768.3,671768.3,2058,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578916,1875014.00
04/19/2017 01:15,2,0.000,ALERT,211.93,298.17,59.975,1492578904,"201051344001230","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,665014.2,665014.2,2059,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578918,1875015.00
04/19/2017 01:15,2,0.000,ALERT,212.61,298.77,59.975,1492578904,"201051344000582","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,655010.1,655010.1,2052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578920,1875016.00
04/19/2017 01:15,2,0.000,ALERT,211.70,297.87,59.970,1492578904,"201051344000955","219011344069620",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,673349.9,673349.9,2059,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578922,1875017.00
04/19/2017 01:15,2,0.000,ALERT,211.93,297.26,59.949,1492578904,"274151322000094","219011344069620",0.00,7.70,0,295.46,298.47,0.0,0.0,0.000,761633.9,761633.9,2099,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578924,1875018.00
04/19/2017 01:15,2,0.000,ALERT,211.70,298.77,59.970,1492578904,"201051344000579","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,684704.5,684704.5,2057,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578925,1875019.00
04/19/2017 01:15,2,0.000,ALERT,211.93,298.17,59.975,1492578904,"201051344000890","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,667198.3,667198.3,2057,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578927,1875020.00
04/19/2017 01:15,2,0.000,ALERT,212.16,297.87,60.023,1492578904,"201051344000438","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,670081.8,670081.8,2054,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578929,1875021.00
04/19/2017 01:15,2,0.000,ALERT,212.16,297.26,59.975,1492578904,"201051344000417","219011344069620",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,631763.0,631763.0,2069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578931,1875022.00
04/19/2017 01:15,2,0.000,ALERT,211.93,298.47,60.018,1492578904,"274151322000083","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,923097.8,923097.8,2055,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578933,1875023.00
04/19/2017 01:15,2,0.000,ALERT,212.61,297.87,59.975,1492578904,"274151322000076","219011344069620",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,983841.8,983841.8,2053,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578935,1875024.00
04/19/2017 01:15,2,0.000,ALERT,211.70,298.77,59.970,1492578904,"201051344000868","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,665719.3,665719.3,2059,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578937,1875025.00
04/19/2017 01:15,2,0.000,ALERT,211.93,299.07,59.975,1492578904,"274151322000095","219011344069620",0.00,7.70,0,296.96,299.97,0.0,0.0,0.000,974426.6,974426.6,2053,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578938,1875026.00
04/19/2017 01:15,2,0.000,ALERT,211.70,298.17,59.975,1492578904,"201051344000988","219011344069620",0.00,6.70,0,293.66,299.67,0.0,0.0,0.000,606824.1,606824.1,2058,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578940,1875027.00
04/19/2017 01:15,2,0.000,ALERT,211.93,297.26,59.986,1492578904,"201051344001025","219011344069620",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,669352.2,669352.2,2058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578942,1875028.00
04/19/2017 01:15,2,0.000,ALERT,211.70,298.47,59.975,1492578904,"201051344000458","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,677959.4,677959.4,2052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578944,1875029.00
04/19/2017 01:15,2,0.000,ALERT,212.38,298.17,59.944,1492578904,"201051344000853","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,678307.2,678307.2,2055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578945,1875030.00
04/19/2017 01:15,2,0.000,ALERT,212.38,297.87,59.970,1492578904,"201051344000685","219011344069620",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,670175.7,670175.7,2063,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578947,1875031.00
04/19/2017 01:15,2,0.000,ALERT,212.38,297.87,59.970,1492578904,"201051344000917","219011344069620",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,666783.4,666783.4,2058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578949,1875032.00
04/19/2017 01:15,2,0.000,ALERT,212.38,298.17,59.938,1492578904,"201051344001145","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,674619.6,674619.6,2058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578951,1875033.00
04/19/2017 01:15,2,0.000,ALERT,212.16,297.26,59.970,1492578904,"201051344000651","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,663428.2,663428.2,2056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578953,1875034.00
04/19/2017 01:15,2,0.000,ALERT,211.48,298.17,59.975,1492578904,"274151322000088","219011344069620",0.00,8.50,0,296.06,299.07,0.0,0.0,0.000,884660.7,884660.7,2055,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578954,1875035.00
04/19/2017 01:15,2,0.000,ALERT,212.38,296.66,59.959,1492578904,"274151322000068","219011344069620",0.00,9.00,0,295.76,298.47,0.0,0.0,0.000,762018.6,762018.6,2095,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578956,1875036.00
04/19/2017 01:15,2,0.000,ALERT,211.93,297.87,59.975,1492578904,"201051344001135","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,659115.0,659115.0,2060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578958,1875037.00
04/19/2017 01:15,2,0.000,ALERT,211.70,299.07,59.970,1492578904,"201051344000594","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,679812.2,679812.2,2058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578960,1875038.00
04/19/2017 01:15,2,0.000,ALERT,212.16,297.87,59.965,1492578904,"201051344001203","219011344069620",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,667737.8,667737.8,2056,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578961,1875039.00
04/19/2017 01:15,2,0.000,ALERT,211.70,297.87,59.965,1492578904,"274151322000054","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,902817.4,902817.4,2050,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578963,1875040.00
04/19/2017 01:15,2,0.000,ALERT,212.16,298.17,59.944,1492578904,"201051344000867","219011344069620",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,664713.4,664713.4,2063,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578965,1875041.00
04/19/2017 01:15,2,0.000,ALERT,212.16,298.17,59.970,1492578904,"201051344001093","219011344069620",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,666533.4,666533.4,2057,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578967,1875042.00
04/19/2017 01:15,2,0.000,ALERT,211.93,298.17,59.975,1492578904,"201051344000900","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,685898.4,685898.4,2063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578969,1875043.00
04/19/2017 01:15,2,0.000,ALERT,212.16,297.57,59.965,1492578904,"201051344000648","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,675382.3,675382.3,2059,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578971,1875044.00
04/19/2017 01:15,2,0.000,ALERT,211.93,298.77,59.959,1492578904,"201051344000569","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,688188.7,688188.7,2053,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578972,1875045.00
04/19/2017 01:15,2,0.000,ALERT,211.93,298.47,59.965,1492578904,"201051344000983","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,678898.3,678898.3,2054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578974,1875046.00
04/19/2017 01:15,2,0.000,ALERT,212.16,298.17,59.959,1492578904,"201051344001158","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,664598.3,664598.3,2059,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578976,1875047.00
04/19/2017 01:15,2,0.000,ALERT,212.38,298.77,59.965,1492578904,"201051344000576","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,678666.2,678666.2,2061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492578978,1875048.00
04/19/2017 01:15,2,0.000,ALERT,211.93,297.26,59.970,1492578904,"274151322000087","219011344069620",0.00,9.00,0,295.46,298.77,0.0,0.0,0.000,874853.7,874853.7,2078,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492578980,1875049.00
04/19/2017 01:30,2,0.000,ALERT,212.83,299.37,59.981,1492579803,"201051344000645","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,677837.0,677837.0,2057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579805,1875050.00
04/19/2017 01:30,2,0.000,ALERT,212.38,297.87,59.975,1492579803,"274151322000085","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,899918.2,899918.2,2051,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579807,1875051.00
04/19/2017 01:30,2,0.000,ALERT,213.06,299.07,60.023,1492579803,"201051344000633","219011344069620",0.00,6.70,0,294.26,300.27,0.0,0.0,0.000,664284.2,664284.2,2063,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579809,1875052.00
04/19/2017 01:30,2,0.000,ALERT,212.61,299.37,59.991,1492579803,"201051344000469","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,667100.4,667100.4,2056,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579811,1875053.00
04/19/2017 01:30,2,0.000,ALERT,212.16,298.77,59.981,1492579803,"201051344000646","219011344069620",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,660674.0,660674.0,2059,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579812,1875054.00
04/19/2017 01:30,2,0.000,ALERT,212.16,298.47,59.986,1492579803,"274151322000052","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,932414.0,932414.0,2056,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579814,1875055.00
04/19/2017 01:30,2,0.000,ALERT,212.61,299.07,59.996,1492579803,"201051344000585","219011344069620",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,671768.3,671768.3,2060,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579816,1875056.00
04/19/2017 01:30,2,0.000,ALERT,212.16,299.07,59.996,1492579803,"201051344001230","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,665014.2,665014.2,2061,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579818,1875057.00
04/19/2017 01:30,2,0.000,ALERT,213.06,299.97,59.949,1492579803,"201051344000582","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,655010.1,655010.1,2054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579820,1875058.00
04/19/2017 01:30,2,0.000,ALERT,212.16,298.77,59.986,1492579803,"201051344000955","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,673349.9,673349.9,2061,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579821,1875059.00
04/19/2017 01:30,2,0.000,ALERT,212.16,297.87,59.991,1492579803,"274151322000094","219011344069620",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,761633.9,761633.9,2101,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579823,1875060.00
04/19/2017 01:30,2,0.000,ALERT,212.38,299.97,60.023,1492579803,"201051344000579","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,684704.5,684704.5,2059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579825,1875061.00
04/19/2017 01:30,2,0.000,ALERT,212.38,299.37,59.944,1492579803,"201051344000890","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,667198.3,667198.3,2059,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579827,1875062.00
04/19/2017 01:30,2,0.000,ALERT,212.61,298.77,59.986,1492579803,"201051344000438","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,670081.8,670081.8,2056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579828,1875063.00
04/19/2017 01:30,2,0.000,ALERT,212.83,298.17,59.986,1492579803,"201051344000417","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,631763.0,631763.0,2071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579830,1875064.00
04/19/2017 01:30,2,0.000,ALERT,212.16,298.47,59.970,1492579803,"274151322000083","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,923097.8,923097.8,2057,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579832,1875065.00
04/19/2017 01:30,2,0.000,ALERT,212.61,297.87,59.970,1492579803,"274151322000076","219011344069620",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,983841.8,983841.8,2055,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579834,1875066.00
04/19/2017 01:30,2,0.000,ALERT,212.38,299.97,60.012,1492579803,"201051344000868","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,665719.3,665719.3,2061,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579836,1875067.00
04/19/2017 01:30,2,0.000,ALERT,212.16,299.37,59.965,1492579803,"274151322000095","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,974426.6,974426.6,2055,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579838,1875068.00
04/19/2017 01:30,2,0.000,ALERT,212.38,299.37,59.975,1492579803,"201051344000988","219011344069620",0.00,6.70,0,294.26,300.57,0.0,0.0,0.000,606824.1,606824.1,2060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579839,1875069.00
04/19/2017 01:30,2,0.000,ALERT,212.38,298.17,59.975,1492579803,"201051344001025","219011344069620",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,669352.2,669352.2,2060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579841,1875070.00
04/19/2017 01:30,2,0.000,ALERT,212.16,299.37,59.970,1492579803,"201051344000458","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,677959.4,677959.4,2054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579843,1875071.00
04/19/2017 01:30,2,0.000,ALERT,213.06,299.37,59.970,1492579803,"201051344000853","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,678307.2,678307.2,2057,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579845,1875072.00
04/19/2017 01:30,2,0.000,ALERT,212.83,298.77,59.975,1492579803,"201051344000685","219011344069620",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,670175.7,670175.7,2065,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579847,1875073.00
04/19/2017 01:30,2,0.000,ALERT,212.38,298.17,60.002,1492579803,"201051344000917","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,666783.4,666783.4,2060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579848,1875074.00
04/19/2017 01:30,2,0.000,ALERT,212.61,299.07,59.970,1492579803,"201051344001145","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,674619.6,674619.6,2060,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579850,1875075.00
04/19/2017 01:30,2,0.000,ALERT,212.61,298.17,59.996,1492579803,"201051344000651","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,663428.2,663428.2,2058,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579852,1875076.00
04/19/2017 01:30,2,0.000,ALERT,211.93,298.47,59.965,1492579803,"274151322000088","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,884660.7,884660.7,2057,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579854,1875077.00
04/19/2017 01:30,2,0.000,ALERT,212.83,297.87,59.954,1492579803,"274151322000068","219011344069620",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,762018.6,762018.6,2097,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579856,1875078.00
04/19/2017 01:30,2,0.000,ALERT,212.16,298.17,59.991,1492579803,"201051344001135","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,659115.0,659115.0,2062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579858,1875079.00
04/19/2017 01:30,2,0.000,ALERT,212.16,299.97,59.959,1492579803,"201051344000594","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,679812.2,679812.2,2060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579859,1875080.00
04/19/2017 01:30,2,0.000,ALERT,212.61,298.47,59.981,1492579803,"201051344001203","219011344069620",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,667737.8,667737.8,2058,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579861,1875081.00
04/19/2017 01:30,2,0.000,ALERT,211.93,298.47,59.965,1492579803,"274151322000054","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,902817.4,902817.4,2052,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579863,1875082.00
04/19/2017 01:30,2,0.000,ALERT,212.83,298.77,59.917,1492579803,"201051344000867","219011344069620",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,664713.4,664713.4,2065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579865,1875083.00
04/19/2017 01:30,2,0.000,ALERT,212.61,298.77,59.949,1492579803,"201051344001093","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,666533.4,666533.4,2059,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492579866,1875084.00
04/19/2017 01:30,2,0.000,ALERT,212.16,299.37,59.949,1492579803,"201051344000900","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,685898.4,685898.4,2065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579868,1875085.00
04/19/2017 01:30,2,0.000,ALERT,212.61,298.77,59.959,1492579803,"201051344000648","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,675382.3,675382.3,2061,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579870,1875086.00
04/19/2017 01:30,2,0.000,ALERT,212.38,299.67,59.954,1492579803,"201051344000569","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,688188.7,688188.7,2055,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579872,1875087.00
