ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 01:30,2,0.000,ALERT,212.38,299.37,59.949,1492579803,"201051344000983","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,678898.3,678898.3,2056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579874,1875088.00
04/19/2017 01:30,2,0.000,ALERT,212.61,299.37,59.965,1492579803,"201051344001158","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,664598.3,664598.3,2061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579875,1875089.00
04/19/2017 01:30,2,0.000,ALERT,212.83,299.97,59.954,1492579803,"201051344000576","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,678666.2,678666.2,2063,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579877,1875090.00
04/19/2017 01:30,2,0.000,ALERT,212.16,296.96,59.944,1492579803,"274151322000087","219011344069620",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,874853.7,874853.7,2080,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492579879,1875091.00
04/19/2017 01:45,2,0.000,ALERT,212.83,299.07,59.970,1492580703,"201051344000645","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,677837.0,677837.0,2059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580706,1875092.00
04/19/2017 01:45,2,0.000,ALERT,212.61,298.77,59.965,1492580703,"274151322000085","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,899918.2,899918.2,2053,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580707,1875093.00
04/19/2017 01:45,2,0.000,ALERT,213.06,299.07,60.018,1492580703,"201051344000633","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,664284.2,664284.2,2065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580709,1875094.00
04/19/2017 01:45,2,0.000,ALERT,212.61,299.07,59.981,1492580703,"201051344000469","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,667100.4,667100.4,2058,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580711,1875095.00
04/19/2017 01:45,2,0.000,ALERT,212.61,299.37,59.970,1492580703,"201051344000646","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,660674.0,660674.0,2061,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580713,1875096.00
04/19/2017 01:45,2,0.000,ALERT,211.93,298.47,59.965,1492580703,"274151322000052","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,932414.0,932414.0,2058,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580715,1875097.00
04/19/2017 01:45,2,0.000,ALERT,212.83,299.67,59.975,1492580703,"201051344000585","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,671768.3,671768.3,2062,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580717,1875098.00
04/19/2017 01:45,2,0.000,ALERT,212.61,299.97,59.975,1492580703,"201051344001230","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,665014.2,665014.2,2063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580719,1875099.00
04/19/2017 01:45,2,0.000,ALERT,213.06,300.27,59.981,1492580703,"201051344000582","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,655010.1,655010.1,2056,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580720,1875100.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1492580703,"201051344000955","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,673349.9,673349.9,2063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580722,1875101.00
04/19/2017 01:45,2,0.000,ALERT,212.61,298.47,59.986,1492580703,"274151322000094","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,761633.9,761633.9,2103,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580724,1875102.00
04/19/2017 01:45,2,0.000,ALERT,212.38,300.27,59.981,1492580703,"201051344000579","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,684704.5,684704.5,2061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580726,1875103.00
04/19/2017 01:45,2,0.000,ALERT,212.61,299.97,59.975,1492580703,"201051344000890","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,667198.3,667198.3,2061,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580727,1875104.00
04/19/2017 01:45,2,0.000,ALERT,212.83,299.67,59.981,1492580703,"201051344000438","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,670081.8,670081.8,2058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580729,1875105.00
04/19/2017 01:45,2,0.000,ALERT,212.83,299.07,59.975,1492580703,"201051344000417","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,631763.0,631763.0,2073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580731,1875106.00
04/19/2017 01:45,2,0.000,ALERT,212.61,299.07,59.944,1492580703,"274151322000083","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,923097.8,923097.8,2059,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580733,1875107.00
04/19/2017 01:45,2,0.000,ALERT,213.06,299.07,59.965,1492580703,"274151322000076","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,983841.8,983841.8,2057,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580735,1875108.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.97,59.970,1492580703,"201051344000868","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,665719.3,665719.3,2063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580736,1875109.00
04/19/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1492580703,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,974426.6,974426.6,2057,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580738,1875110.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.37,59.981,1492580703,"201051344000988","219011344069620",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,606824.1,606824.1,2062,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580740,1875111.00
04/19/2017 01:45,2,0.000,ALERT,212.61,298.77,60.018,1492580703,"201051344001025","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,669352.2,669352.2,2062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580742,1875112.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1492580703,"201051344000458","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,677959.4,677959.4,2056,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580744,1875113.00
04/19/2017 01:45,2,0.000,ALERT,213.06,299.37,59.970,1492580703,"201051344000853","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,678307.2,678307.2,2059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580746,1875114.00
04/19/2017 01:45,2,0.000,ALERT,213.06,299.37,59.975,1492580703,"201051344000685","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,670175.7,670175.7,2067,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580747,1875115.00
04/19/2017 01:45,2,0.000,ALERT,212.83,299.07,59.970,1492580703,"201051344000917","219011344069620",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,666783.4,666783.4,2062,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580749,1875116.00
04/19/2017 01:45,2,0.000,ALERT,213.06,299.67,59.975,1492580703,"201051344001145","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,674619.6,674619.6,2062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580751,1875117.00
04/19/2017 01:45,2,0.000,ALERT,212.83,298.77,59.970,1492580703,"201051344000651","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,663428.2,663428.2,2060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580753,1875118.00
04/19/2017 01:45,2,0.000,ALERT,212.16,299.07,59.965,1492580703,"274151322000088","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,884660.7,884660.7,2059,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580754,1875119.00
04/19/2017 01:45,2,0.000,ALERT,213.06,298.17,59.970,1492580703,"274151322000068","219011344069620",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,762018.6,762018.6,2099,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580756,1875120.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.37,59.970,1492580703,"201051344001135","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,659115.0,659115.0,2064,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580758,1875121.00
04/19/2017 01:45,2,0.000,ALERT,212.16,299.97,59.928,1492580703,"201051344000594","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,679812.2,679812.2,2062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580760,1875122.00
04/19/2017 01:45,2,0.000,ALERT,212.83,299.07,59.965,1492580703,"201051344001203","219011344069620",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,667737.8,667737.8,2060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580762,1875123.00
04/19/2017 01:45,2,0.000,ALERT,212.16,299.07,59.975,1492580703,"274151322000054","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,902817.4,902817.4,2054,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580763,1875124.00
04/19/2017 01:45,2,0.000,ALERT,212.61,299.07,59.954,1492580703,"201051344000867","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,664713.4,664713.4,2067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580765,1875125.00
04/19/2017 01:45,2,0.000,ALERT,212.61,299.37,60.012,1492580703,"201051344001093","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,666533.4,666533.4,2061,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580767,1875126.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1492580703,"201051344000900","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,685898.4,685898.4,2067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580769,1875127.00
04/19/2017 01:45,2,0.000,ALERT,212.61,298.77,59.981,1492580703,"201051344000648","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,675382.3,675382.3,2063,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580770,1875128.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.97,60.007,1492580703,"201051344000569","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,688188.7,688188.7,2057,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580772,1875129.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.67,59.949,1492580703,"201051344000983","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,678898.3,678898.3,2058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580774,1875130.00
04/19/2017 01:45,2,0.000,ALERT,212.38,299.07,60.012,1492580703,"201051344001158","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,664598.3,664598.3,2063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492580776,1875131.00
04/19/2017 01:45,2,0.000,ALERT,212.83,299.67,59.965,1492580703,"201051344000576","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,678666.2,678666.2,2065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580778,1875132.00
04/19/2017 01:45,2,0.000,ALERT,212.61,298.47,60.007,1492580703,"274151322000087","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,874853.7,874853.7,2082,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492580780,1875133.00
04/19/2017 02:00,2,0.000,ALERT,212.83,299.37,59.986,1492581604,"201051344000645","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,677837.0,677837.0,2061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581606,1875134.00
04/19/2017 02:00,2,0.000,ALERT,212.38,299.07,60.012,1492581604,"274151322000085","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,899918.2,899918.2,2055,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581607,1875135.00
04/19/2017 02:00,2,0.000,ALERT,213.06,299.07,60.018,1492581604,"201051344000633","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,664284.2,664284.2,2067,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581609,1875136.00
04/19/2017 02:00,2,0.000,ALERT,212.38,299.07,59.970,1492581604,"201051344000469","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,667100.4,667100.4,2060,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581611,1875137.00
04/19/2017 02:00,2,0.000,ALERT,212.38,298.77,59.981,1492581604,"201051344000646","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,660674.0,660674.0,2063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581613,1875138.00
04/19/2017 02:00,2,0.000,ALERT,212.16,299.37,59.928,1492581604,"274151322000052","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,932414.0,932414.0,2060,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581615,1875139.00
04/19/2017 02:00,2,0.000,ALERT,212.61,299.07,59.970,1492581604,"201051344000585","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,671768.3,671768.3,2064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581617,1875140.00
04/19/2017 02:00,2,0.000,ALERT,212.61,299.07,60.012,1492581604,"201051344001230","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,665014.2,665014.2,2065,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581618,1875141.00
04/19/2017 02:00,2,0.000,ALERT,213.06,299.67,59.970,1492581604,"201051344000582","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,655010.1,655010.1,2058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581620,1875142.00
04/19/2017 02:00,2,0.000,ALERT,212.16,299.07,59.944,1492581604,"201051344000955","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,673349.9,673349.9,2065,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581622,1875143.00
04/19/2017 02:00,2,0.000,ALERT,212.38,298.17,59.965,1492581604,"274151322000094","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,761633.9,761633.9,2105,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581624,1875144.00
04/19/2017 02:00,2,0.000,ALERT,212.38,299.97,59.975,1492581604,"201051344000579","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,684704.5,684704.5,2063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581626,1875145.00
04/19/2017 02:00,2,0.000,ALERT,212.16,299.07,59.981,1492581604,"201051344000890","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,667198.3,667198.3,2063,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581627,1875146.00
04/19/2017 02:00,2,0.000,ALERT,212.61,298.77,59.970,1492581604,"201051344000438","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,670081.8,670081.8,2060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581629,1875147.00
04/19/2017 02:00,2,0.000,ALERT,212.83,298.17,59.965,1492581604,"201051344000417","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,631763.0,631763.0,2075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581631,1875148.00
04/19/2017 02:00,2,0.000,ALERT,212.38,298.77,59.965,1492581604,"274151322000083","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,923097.8,923097.8,2061,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581633,1875149.00
04/19/2017 02:00,2,0.000,ALERT,213.06,298.77,59.959,1492581604,"274151322000076","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,983841.8,983841.8,2059,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581635,1875150.00
04/19/2017 02:00,2,0.000,ALERT,212.38,300.27,59.954,1492581604,"201051344000868","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,665719.3,665719.3,2065,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581637,1875151.00
04/19/2017 02:00,2,0.000,ALERT,212.61,299.67,59.981,1492581604,"274151322000095","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,974426.6,974426.6,2059,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581638,1875152.00
04/19/2017 02:00,2,0.000,ALERT,212.38,299.37,59.933,1492581604,"201051344000988","219011344069620",0.00,6.00,0,294.86,300.87,0.0,0.0,0.000,606824.1,606824.1,2064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581640,1875153.00
04/19/2017 02:00,2,0.000,ALERT,212.38,298.17,60.007,1492581604,"201051344001025","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,669352.2,669352.2,2064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581642,1875154.00
04/19/2017 02:00,2,0.000,ALERT,212.38,299.37,59.938,1492581604,"201051344000458","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,677959.4,677959.4,2058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581644,1875155.00
04/19/2017 02:00,2,0.000,ALERT,213.06,299.37,60.002,1492581604,"201051344000853","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,678307.2,678307.2,2061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581646,1875156.00
04/19/2017 02:00,2,0.000,ALERT,212.83,299.07,59.949,1492581604,"201051344000685","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,670175.7,670175.7,2069,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581648,1875157.00
04/19/2017 02:00,2,0.000,ALERT,212.83,298.47,59.970,1492581604,"201051344000917","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,666783.4,666783.4,2064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581649,1875158.00
04/19/2017 02:00,2,0.000,ALERT,212.83,299.07,59.954,1492581604,"201051344001145","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,674619.6,674619.6,2064,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581651,1875159.00
04/19/2017 02:00,2,0.000,ALERT,212.61,298.17,59.954,1492581604,"201051344000651","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,663428.2,663428.2,2062,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581653,1875160.00
04/19/2017 02:00,2,0.000,ALERT,212.16,298.17,59.996,1492581604,"274151322000088","219011344069620",0.00,7.30,0,296.96,300.27,0.0,0.0,0.000,884660.7,884660.7,2061,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581655,1875161.00
04/19/2017 02:00,2,0.000,ALERT,213.06,297.87,59.965,1492581604,"274151322000068","219011344069620",0.00,7.70,0,296.36,299.67,0.0,0.0,0.000,762018.6,762018.6,2101,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581657,1875162.00
04/19/2017 02:00,2,0.000,ALERT,212.16,298.77,59.975,1492581604,"201051344001135","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,659115.0,659115.0,2066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581658,1875163.00
04/19/2017 02:00,2,0.000,ALERT,212.16,299.97,59.970,1492581604,"201051344000594","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,679812.2,679812.2,2064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581660,1875164.00
04/19/2017 02:00,2,0.000,ALERT,212.61,298.47,59.965,1492581604,"201051344001203","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,667737.8,667737.8,2062,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581662,1875165.00
04/19/2017 02:00,2,0.000,ALERT,212.16,298.47,59.965,1492581604,"274151322000054","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,902817.4,902817.4,2056,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581664,1875166.00
04/19/2017 02:00,2,0.000,ALERT,212.61,298.77,59.949,1492581604,"201051344000867","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,664713.4,664713.4,2069,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581665,1875167.00
04/19/2017 02:00,2,0.000,ALERT,212.61,298.77,59.965,1492581604,"201051344001093","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,666533.4,666533.4,2063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581667,1875168.00
04/19/2017 02:00,2,0.000,ALERT,212.38,299.37,59.970,1492581604,"201051344000900","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,685898.4,685898.4,2069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581669,1875169.00
04/19/2017 02:00,2,0.000,ALERT,212.61,298.77,59.965,1492581604,"201051344000648","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,675382.3,675382.3,2065,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581671,1875170.00
04/19/2017 02:00,2,0.000,ALERT,212.38,299.67,59.970,1492581604,"201051344000569","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,688188.7,688188.7,2059,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581673,1875171.00
04/19/2017 02:00,2,0.000,ALERT,212.38,299.37,59.970,1492581604,"201051344000983","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,678898.3,678898.3,2060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581674,1875172.00
04/19/2017 02:00,2,0.000,ALERT,212.61,299.07,59.970,1492581604,"201051344001158","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,664598.3,664598.3,2065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581676,1875173.00
04/19/2017 02:00,2,0.000,ALERT,212.83,299.67,59.975,1492581604,"201051344000576","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,678666.2,678666.2,2067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492581678,1875174.00
04/19/2017 02:00,2,0.000,ALERT,212.38,298.17,59.938,1492581604,"274151322000087","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,874853.7,874853.7,2084,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492581680,1875175.00
04/19/2017 02:15,2,0.000,ALERT,212.83,299.07,59.949,1492582503,"201051344000645","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,677837.0,677837.0,2063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582505,1875176.00
04/19/2017 02:15,2,0.000,ALERT,212.38,298.17,59.944,1492582503,"274151322000085","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,899918.2,899918.2,2057,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582507,1875177.00
04/19/2017 02:15,2,0.000,ALERT,212.83,298.77,59.949,1492582503,"201051344000633","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,664284.2,664284.2,2069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582509,1875178.00
04/19/2017 02:15,2,0.000,ALERT,212.38,298.77,59.954,1492582503,"201051344000469","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,667100.4,667100.4,2062,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582511,1875179.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.07,59.954,1492582503,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,660674.0,660674.0,2065,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582512,1875180.00
04/19/2017 02:15,2,0.000,ALERT,212.16,298.17,59.944,1492582503,"274151322000052","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,932414.0,932414.0,2062,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582514,1875181.00
04/19/2017 02:15,2,0.000,ALERT,212.61,299.37,59.981,1492582503,"201051344000585","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,671768.3,671768.3,2066,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582516,1875182.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.37,59.975,1492582503,"201051344001230","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,665014.2,665014.2,2067,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582518,1875183.00
04/19/2017 02:15,2,0.000,ALERT,213.06,299.67,59.981,1492582503,"201051344000582","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,655010.1,655010.1,2060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582519,1875184.00
04/19/2017 02:15,2,0.000,ALERT,212.16,299.07,59.954,1492582503,"201051344000955","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,673349.9,673349.9,2067,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582521,1875185.00
04/19/2017 02:15,2,0.000,ALERT,212.16,298.17,59.970,1492582503,"274151322000094","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,761633.9,761633.9,2107,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582523,1875186.00
04/19/2017 02:15,2,0.000,ALERT,212.16,299.67,59.922,1492582503,"201051344000579","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,684704.5,684704.5,2065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582525,1875187.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.67,59.944,1492582503,"201051344000890","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,667198.3,667198.3,2065,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582527,1875188.00
04/19/2017 02:15,2,0.000,ALERT,212.61,299.07,59.944,1492582503,"201051344000438","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,670081.8,670081.8,2062,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582528,1875189.00
04/19/2017 02:15,2,0.000,ALERT,212.61,298.77,59.949,1492582503,"201051344000417","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,631763.0,631763.0,2077,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582530,1875190.00
04/19/2017 02:15,2,0.000,ALERT,212.61,299.07,59.944,1492582503,"274151322000083","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,923097.8,923097.8,2063,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582532,1875191.00
04/19/2017 02:15,2,0.000,ALERT,212.61,298.77,59.938,1492582503,"274151322000076","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,983841.8,983841.8,2061,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582534,1875192.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.97,59.954,1492582503,"201051344000868","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,665719.3,665719.3,2067,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582536,1875193.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.37,59.938,1492582503,"274151322000095","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,974426.6,974426.6,2061,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582538,1875194.00
04/19/2017 02:15,2,0.000,ALERT,212.16,299.37,59.944,1492582503,"201051344000988","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,606824.1,606824.1,2066,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582539,1875195.00
04/19/2017 02:15,2,0.000,ALERT,212.38,298.47,59.959,1492582503,"201051344001025","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,669352.2,669352.2,2066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582541,1875196.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.67,59.970,1492582503,"201051344000458","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,677959.4,677959.4,2060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582543,1875197.00
04/19/2017 02:15,2,0.000,ALERT,212.83,299.37,59.917,1492582503,"201051344000853","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,678307.2,678307.2,2063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582545,1875198.00
04/19/2017 02:15,2,0.000,ALERT,212.83,299.07,59.975,1492582503,"201051344000685","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,670175.7,670175.7,2071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582547,1875199.00
04/19/2017 02:15,2,0.000,ALERT,212.83,298.77,59.944,1492582503,"201051344000917","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,666783.4,666783.4,2066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582548,1875200.00
04/19/2017 02:15,2,0.000,ALERT,212.83,299.37,59.954,1492582503,"201051344001145","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,674619.6,674619.6,2066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582550,1875201.00
04/19/2017 02:15,2,0.000,ALERT,212.61,298.47,59.901,1492582503,"201051344000651","219011344069620",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,663428.2,663428.2,2064,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582552,1875202.00
04/19/2017 02:15,2,0.000,ALERT,211.93,298.47,59.986,1492582503,"274151322000088","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,884660.7,884660.7,2063,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582554,1875203.00
04/19/2017 02:15,2,0.000,ALERT,212.83,298.17,59.922,1492582503,"274151322000068","219011344069620",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,762018.6,762018.6,2103,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582556,1875204.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.37,59.959,1492582503,"201051344001135","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,659115.0,659115.0,2068,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582557,1875205.00
04/19/2017 02:15,2,0.000,ALERT,212.16,299.97,59.949,1492582503,"201051344000594","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,679812.2,679812.2,2066,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582559,1875206.00
04/19/2017 02:15,2,0.000,ALERT,212.61,298.77,60.002,1492582503,"201051344001203","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,667737.8,667737.8,2064,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582561,1875207.00
04/19/2017 02:15,2,0.000,ALERT,212.16,299.37,59.949,1492582503,"274151322000054","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,902817.4,902817.4,2058,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582563,1875208.00
04/19/2017 02:15,2,0.000,ALERT,212.61,298.77,59.949,1492582503,"201051344000867","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,664713.4,664713.4,2071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582565,1875209.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.07,59.954,1492582503,"201051344001093","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,666533.4,666533.4,2065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582566,1875210.00
04/19/2017 02:15,2,0.000,ALERT,212.16,299.07,59.954,1492582503,"201051344000900","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,685898.4,685898.4,2071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582568,1875211.00
04/19/2017 02:15,2,0.000,ALERT,212.38,298.47,59.954,1492582503,"201051344000648","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,675382.3,675382.3,2067,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582570,1875212.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.97,60.002,1492582503,"201051344000569","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,688188.7,688188.7,2061,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582572,1875213.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.37,59.954,1492582503,"201051344000983","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,678898.3,678898.3,2062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582574,1875214.00
04/19/2017 02:15,2,0.000,ALERT,212.38,299.07,59.944,1492582503,"201051344001158","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,664598.3,664598.3,2067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582575,1875215.00
04/19/2017 02:15,2,0.000,ALERT,212.83,299.97,59.959,1492582503,"201051344000576","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,678666.2,678666.2,2069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492582577,1875216.00
04/19/2017 02:15,2,0.000,ALERT,212.38,298.47,59.938,1492582503,"274151322000087","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,874853.7,874853.7,2086,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492582579,1875217.00
04/19/2017 02:30,2,0.000,ALERT,212.38,298.47,59.938,1492583404,"274151322000085","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,899918.2,899918.2,2059,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583407,1875218.00
04/19/2017 02:30,2,0.000,ALERT,212.83,299.07,59.949,1492583404,"201051344000633","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,664284.2,664284.2,2071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583409,1875219.00
04/19/2017 02:30,2,0.000,ALERT,212.38,299.07,59.922,1492583404,"201051344000469","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,667100.4,667100.4,2064,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583411,1875220.00
04/19/2017 02:30,2,0.000,ALERT,212.38,299.37,59.928,1492583404,"201051344000646","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,660674.0,660674.0,2067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583413,1875221.00
04/19/2017 02:30,2,0.000,ALERT,211.70,298.77,59.944,1492583404,"274151322000052","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,932414.0,932414.0,2064,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583414,1875222.00
04/19/2017 02:30,2,0.000,ALERT,212.83,299.67,59.954,1492583404,"201051344000585","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,671768.3,671768.3,2068,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583416,1875223.00
04/19/2017 02:30,2,0.000,ALERT,212.61,299.67,59.965,1492583404,"201051344001230","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,665014.2,665014.2,2069,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583418,1875224.00
04/19/2017 02:30,2,0.000,ALERT,213.06,300.27,59.954,1492583404,"201051344000582","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,655010.1,655010.1,2062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583420,1875225.00
04/19/2017 02:30,2,0.000,ALERT,212.38,299.37,59.938,1492583404,"201051344000955","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,673349.9,673349.9,2069,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583422,1875226.00
04/19/2017 02:30,2,0.000,ALERT,212.16,298.17,59.949,1492583404,"274151322000094","219011344069620",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,761633.9,761633.9,2109,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583423,1875227.00
04/19/2017 02:30,2,0.000,ALERT,212.38,299.97,59.949,1492583404,"201051344000579","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,684704.5,684704.5,2067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583425,1875228.00
04/19/2017 02:30,2,0.000,ALERT,212.61,299.97,59.922,1492583404,"201051344000890","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,667198.3,667198.3,2067,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583427,1875229.00
04/19/2017 02:30,2,0.000,ALERT,212.61,299.07,59.954,1492583404,"201051344000438","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,670081.8,670081.8,2064,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583429,1875230.00
04/19/2017 02:30,2,0.000,ALERT,212.83,299.07,59.959,1492583404,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,631763.0,631763.0,2079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583431,1875231.00
04/19/2017 02:30,2,0.000,ALERT,212.38,299.07,59.981,1492583404,"274151322000083","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,923097.8,923097.8,2065,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583433,1875232.00
