ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 02:30,2,0.000,ALERT,212.61,298.47,59.986,1492583404,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,983841.8,983841.8,2063,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583434,1875233.00
04/19/2017 02:30,2,0.000,ALERT,212.38,299.97,59.975,1492583404,"201051344000868","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,665719.3,665719.3,2069,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583436,1875234.00
04/19/2017 02:30,2,0.000,ALERT,212.16,299.97,59.954,1492583404,"274151322000095","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,974426.6,974426.6,2063,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583438,1875235.00
04/19/2017 02:30,2,0.000,ALERT,212.16,299.07,59.949,1492583404,"201051344000988","219011344069620",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,606824.1,606824.1,2068,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583440,1875236.00
04/19/2017 02:30,2,0.000,ALERT,212.38,298.77,59.959,1492583404,"201051344001025","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,669352.2,669352.2,2068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583442,1875237.00
04/19/2017 02:30,2,0.000,ALERT,212.16,299.37,59.949,1492583404,"201051344000458","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,677959.4,677959.4,2062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583443,1875238.00
04/19/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1492583404,"201051344000853","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,678307.2,678307.2,2065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583445,1875239.00
04/19/2017 02:30,2,0.000,ALERT,212.83,299.37,59.975,1492583404,"201051344000685","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,670175.7,670175.7,2073,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583447,1875240.00
04/19/2017 02:30,2,0.000,ALERT,212.61,298.77,59.949,1492583404,"201051344000917","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,666783.4,666783.4,2068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583449,1875241.00
04/19/2017 02:30,2,0.000,ALERT,212.83,299.67,59.970,1492583404,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,674619.6,674619.6,2068,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583451,1875242.00
04/19/2017 02:30,2,0.000,ALERT,212.83,298.77,60.012,1492583404,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,663428.2,663428.2,2066,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583452,1875243.00
04/19/2017 02:30,2,0.000,ALERT,211.70,298.47,59.959,1492583404,"274151322000088","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,884660.7,884660.7,2065,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583454,1875244.00
04/19/2017 02:30,2,0.000,ALERT,213.06,297.87,59.965,1492583404,"274151322000068","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,762018.6,762018.6,2105,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583456,1875245.00
04/19/2017 02:30,2,0.000,ALERT,212.38,299.37,59.965,1492583404,"201051344001135","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,659115.0,659115.0,2070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583458,1875246.00
04/19/2017 02:30,2,0.000,ALERT,211.93,299.97,59.970,1492583404,"201051344000594","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,679812.2,679812.2,2068,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583460,1875247.00
04/19/2017 02:30,2,0.000,ALERT,212.61,299.07,59.970,1492583404,"201051344001203","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,667737.8,667737.8,2066,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583461,1875248.00
04/19/2017 02:30,2,0.000,ALERT,212.16,299.37,59.959,1492583404,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,902817.4,902817.4,2060,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583463,1875249.00
04/19/2017 02:30,2,0.000,ALERT,212.38,298.47,59.970,1492583404,"201051344000867","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,664713.4,664713.4,2073,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583465,1875250.00
04/19/2017 02:30,2,0.000,ALERT,212.61,299.37,59.965,1492583404,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,666533.4,666533.4,2067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583467,1875251.00
04/19/2017 02:30,2,0.000,ALERT,212.16,299.37,59.965,1492583404,"201051344000900","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,685898.4,685898.4,2073,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583469,1875252.00
04/19/2017 02:30,2,0.000,ALERT,212.38,298.47,59.933,1492583404,"201051344000648","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,675382.3,675382.3,2069,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583470,1875253.00
04/19/2017 02:30,2,0.000,ALERT,212.16,299.67,59.959,1492583404,"201051344000569","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,688188.7,688188.7,2063,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583472,1875254.00
04/19/2017 02:30,2,0.000,ALERT,212.16,299.37,59.981,1492583404,"201051344000983","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,678898.3,678898.3,2064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583474,1875255.00
04/19/2017 02:30,2,0.000,ALERT,212.38,299.37,59.949,1492583404,"201051344001158","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,664598.3,664598.3,2069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583476,1875256.00
04/19/2017 02:30,2,0.000,ALERT,212.83,299.97,59.970,1492583404,"201051344000576","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,678666.2,678666.2,2071,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492583478,1875257.00
04/19/2017 02:30,2,0.000,ALERT,212.38,298.17,59.949,1492583404,"274151322000087","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,874853.7,874853.7,2088,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583480,1875258.00
04/19/2017 02:30,2,0.000,ALERT,212.83,299.37,59.986,1492583404,"201051344000645","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,677837.0,677837.0,2065,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492583482,1875259.00
04/19/2017 02:45,2,0.000,ALERT,212.61,299.07,59.938,1492584303,"201051344000645","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,677837.0,677837.0,2067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584305,1875260.00
04/19/2017 02:45,2,0.000,ALERT,212.38,298.77,59.959,1492584303,"274151322000085","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,899918.2,899918.2,2061,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584307,1875261.00
04/19/2017 02:45,2,0.000,ALERT,212.61,299.07,59.975,1492584303,"201051344000633","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,664284.2,664284.2,2073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584309,1875262.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.07,59.965,1492584303,"201051344000469","219011344069620",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,667100.4,667100.4,2066,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584310,1875263.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.07,59.981,1492584303,"201051344000646","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,660674.0,660674.0,2069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584312,1875264.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.37,59.970,1492584303,"274151322000052","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,932414.0,932414.0,2066,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584314,1875265.00
04/19/2017 02:45,2,0.000,ALERT,212.38,299.07,59.970,1492584303,"201051344000585","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,671768.3,671768.3,2070,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584316,1875266.00
04/19/2017 02:45,2,0.000,ALERT,212.38,299.37,59.949,1492584303,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,665014.2,665014.2,2071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584317,1875267.00
04/19/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1492584303,"201051344000582","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,655010.1,655010.1,2064,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584319,1875268.00
04/19/2017 02:45,2,0.000,ALERT,211.93,299.07,59.970,1492584303,"201051344000955","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,673349.9,673349.9,2071,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584321,1875269.00
04/19/2017 02:45,2,0.000,ALERT,212.16,298.17,59.981,1492584303,"274151322000094","219011344069620",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,761633.9,761633.9,2111,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584323,1875270.00
04/19/2017 02:45,2,0.000,ALERT,212.16,300.27,59.975,1492584303,"201051344000579","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,684704.5,684704.5,2069,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584325,1875271.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.67,59.965,1492584303,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,667198.3,667198.3,2069,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584326,1875272.00
04/19/2017 02:45,2,0.000,ALERT,212.38,298.77,59.970,1492584303,"201051344000438","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,670081.8,670081.8,2066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584328,1875273.00
04/19/2017 02:45,2,0.000,ALERT,212.61,298.77,59.970,1492584303,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,631763.0,631763.0,2081,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584330,1875274.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.37,59.954,1492584303,"274151322000083","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,923097.8,923097.8,2067,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584332,1875275.00
04/19/2017 02:45,2,0.000,ALERT,213.06,298.77,59.965,1492584303,"274151322000076","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,983841.8,983841.8,2065,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584334,1875276.00
04/19/2017 02:45,2,0.000,ALERT,212.16,300.27,59.981,1492584303,"201051344000868","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,665719.3,665719.3,2071,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584336,1875277.00
04/19/2017 02:45,2,0.000,ALERT,212.38,299.67,60.002,1492584303,"274151322000095","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,974426.6,974426.6,2065,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584338,1875278.00
04/19/2017 02:45,2,0.000,ALERT,211.93,299.37,59.965,1492584303,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.17,0.0,0.0,0.000,606824.1,606824.1,2070,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584340,1875279.00
04/19/2017 02:45,2,0.000,ALERT,212.16,298.17,59.996,1492584303,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,669352.2,669352.2,2070,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584342,1875280.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.97,59.970,1492584303,"201051344000458","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,677959.4,677959.4,2064,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584343,1875281.00
04/19/2017 02:45,2,0.000,ALERT,212.83,299.67,60.018,1492584303,"201051344000853","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,678307.2,678307.2,2067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584345,1875282.00
04/19/2017 02:45,2,0.000,ALERT,212.83,299.07,59.981,1492584303,"201051344000685","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,670175.7,670175.7,2075,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584347,1875283.00
04/19/2017 02:45,2,0.000,ALERT,212.61,298.77,59.981,1492584303,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,666783.4,666783.4,2070,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584349,1875284.00
04/19/2017 02:45,2,0.000,ALERT,212.61,299.37,59.986,1492584303,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,674619.6,674619.6,2070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584351,1875285.00
04/19/2017 02:45,2,0.000,ALERT,212.61,298.47,59.975,1492584303,"201051344000651","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,663428.2,663428.2,2068,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584352,1875286.00
04/19/2017 02:45,2,0.000,ALERT,211.93,298.47,59.970,1492584303,"274151322000088","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,884660.7,884660.7,2067,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584354,1875287.00
04/19/2017 02:45,2,0.000,ALERT,213.06,298.47,59.970,1492584303,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,762018.6,762018.6,2107,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584356,1875288.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.07,59.986,1492584303,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,659115.0,659115.0,2072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584358,1875289.00
04/19/2017 02:45,2,0.000,ALERT,211.93,300.27,59.975,1492584303,"201051344000594","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,679812.2,679812.2,2070,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584359,1875290.00
04/19/2017 02:45,2,0.000,ALERT,212.38,298.77,59.996,1492584303,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,667737.8,667737.8,2068,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584361,1875291.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.67,59.970,1492584303,"274151322000054","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,902817.4,902817.4,2062,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584363,1875292.00
04/19/2017 02:45,2,0.000,ALERT,212.38,299.07,59.970,1492584303,"201051344000867","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,664713.4,664713.4,2075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584365,1875293.00
04/19/2017 02:45,2,0.000,ALERT,212.38,299.07,59.975,1492584303,"201051344001093","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,666533.4,666533.4,2069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584367,1875294.00
04/19/2017 02:45,2,0.000,ALERT,212.16,299.67,59.970,1492584303,"201051344000900","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,685898.4,685898.4,2075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584369,1875295.00
04/19/2017 02:45,2,0.000,ALERT,212.38,298.77,59.981,1492584303,"201051344000648","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,675382.3,675382.3,2071,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584370,1875296.00
04/19/2017 02:45,2,0.000,ALERT,212.38,300.27,59.981,1492584303,"201051344000569","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,688188.7,688188.7,2065,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584372,1875297.00
04/19/2017 02:45,2,0.000,ALERT,212.38,299.97,59.981,1492584303,"201051344000983","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,678898.3,678898.3,2066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584374,1875298.00
04/19/2017 02:45,2,0.000,ALERT,212.38,299.37,59.975,1492584303,"201051344001158","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,664598.3,664598.3,2071,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584376,1875299.00
04/19/2017 02:45,2,0.000,ALERT,212.83,300.27,59.981,1492584303,"201051344000576","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,678666.2,678666.2,2073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492584378,1875300.00
04/19/2017 02:45,2,0.000,ALERT,212.38,297.57,59.981,1492584303,"274151322000087","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,874853.7,874853.7,2090,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492584379,1875301.00
04/19/2017 03:00,2,0.000,ALERT,212.61,299.37,59.981,1492585203,"201051344000645","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,677837.0,677837.0,2069,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585205,1875302.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.07,59.996,1492585203,"274151322000085","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,899918.2,899918.2,2063,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585207,1875303.00
04/19/2017 03:00,2,0.000,ALERT,212.83,299.37,59.991,1492585203,"201051344000633","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,664284.2,664284.2,2075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585209,1875304.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.37,60.002,1492585203,"201051344000469","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,667100.4,667100.4,2068,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492585211,1875305.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.67,60.018,1492585203,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,660674.0,660674.0,2071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585212,1875306.00
04/19/2017 03:00,2,0.000,ALERT,211.93,299.67,59.986,1492585203,"274151322000052","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,932414.0,932414.0,2068,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585214,1875307.00
04/19/2017 03:00,2,0.000,ALERT,212.61,299.97,59.996,1492585203,"201051344000585","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,671768.3,671768.3,2072,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585216,1875308.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.97,60.002,1492585203,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,665014.2,665014.2,2073,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492585218,1875309.00
04/19/2017 03:00,2,0.000,ALERT,213.06,300.57,59.996,1492585203,"201051344000582","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,655010.1,655010.1,2066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492585220,1875310.00
04/19/2017 03:00,2,0.000,ALERT,212.16,299.67,59.981,1492585203,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,673349.9,673349.9,2073,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585222,1875311.00
04/19/2017 03:00,2,0.000,ALERT,212.38,298.47,59.991,1492585203,"274151322000094","219011344069620",0.00,5.50,0,296.96,299.67,0.0,0.0,0.000,761633.9,761633.9,2113,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585223,1875312.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.97,59.996,1492585203,"201051344000579","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,684704.5,684704.5,2071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585225,1875313.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.97,59.986,1492585203,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,667198.3,667198.3,2071,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585227,1875314.00
04/19/2017 03:00,2,0.000,ALERT,212.83,299.67,59.996,1492585203,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,670081.8,670081.8,2068,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585229,1875315.00
04/19/2017 03:00,2,0.000,ALERT,212.83,299.37,59.986,1492585203,"201051344000417","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,631763.0,631763.0,2083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585230,1875316.00
04/19/2017 03:00,2,0.000,ALERT,212.16,299.07,59.965,1492585203,"274151322000083","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,923097.8,923097.8,2069,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492585232,1875317.00
04/19/2017 03:00,2,0.000,ALERT,213.06,299.67,59.996,1492585203,"274151322000076","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,983841.8,983841.8,2067,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585234,1875318.00
04/19/2017 03:00,2,0.000,ALERT,212.16,300.27,59.975,1492585203,"201051344000868","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,665719.3,665719.3,2073,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585236,1875319.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.97,59.975,1492585203,"274151322000095","219011344069620",0.00,5.00,0,298.47,301.17,0.0,0.0,0.000,974426.6,974426.6,2067,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585238,1875320.00
04/19/2017 03:00,2,0.000,ALERT,212.16,299.67,59.970,1492585203,"201051344000988","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,606824.1,606824.1,2072,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492585240,1875321.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.07,59.970,1492585203,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,669352.2,669352.2,2072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585241,1875322.00
04/19/2017 03:00,2,0.000,ALERT,212.16,299.67,59.975,1492585203,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,677959.4,677959.4,2066,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585243,1875323.00
04/19/2017 03:00,2,0.000,ALERT,212.83,299.67,59.965,1492585203,"201051344000853","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,678307.2,678307.2,2069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585245,1875324.00
04/19/2017 03:00,2,0.000,ALERT,212.83,299.67,59.928,1492585203,"201051344000685","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,670175.7,670175.7,2077,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585247,1875325.00
04/19/2017 03:00,2,0.000,ALERT,212.83,299.37,59.970,1492585203,"201051344000917","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,666783.4,666783.4,2072,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585249,1875326.00
04/19/2017 03:00,2,0.000,ALERT,212.83,299.97,59.965,1492585203,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,674619.6,674619.6,2072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585250,1875327.00
04/19/2017 03:00,2,0.000,ALERT,212.61,299.07,59.991,1492585203,"201051344000651","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,663428.2,663428.2,2070,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492585252,1875328.00
04/19/2017 03:00,2,0.000,ALERT,211.93,298.47,59.954,1492585203,"274151322000088","219011344069620",0.00,6.30,0,297.26,300.27,0.0,0.0,0.000,884660.7,884660.7,2069,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585254,1875329.00
04/19/2017 03:00,2,0.000,ALERT,212.83,298.47,59.944,1492585203,"274151322000068","219011344069620",0.00,6.70,0,296.96,299.67,0.0,0.0,0.000,762018.6,762018.6,2109,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585256,1875330.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.67,59.944,1492585203,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,659115.0,659115.0,2074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585258,1875331.00
04/19/2017 03:00,2,0.000,ALERT,212.16,300.27,59.986,1492585203,"201051344000594","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,679812.2,679812.2,2072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585259,1875332.00
04/19/2017 03:00,2,0.000,ALERT,212.61,299.37,59.954,1492585203,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,667737.8,667737.8,2070,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585261,1875333.00
04/19/2017 03:00,2,0.000,ALERT,212.16,299.37,59.922,1492585203,"274151322000054","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,902817.4,902817.4,2064,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585263,1875334.00
04/19/2017 03:00,2,0.000,ALERT,212.61,299.07,59.938,1492585203,"201051344000867","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,664713.4,664713.4,2077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585265,1875335.00
04/19/2017 03:00,2,0.000,ALERT,212.61,299.67,59.949,1492585203,"201051344001093","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,666533.4,666533.4,2071,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585267,1875336.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.07,59.959,1492585203,"201051344000648","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,675382.3,675382.3,2073,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585270,1875337.00
04/19/2017 03:00,2,0.000,ALERT,212.38,300.27,59.949,1492585203,"201051344000569","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,688188.7,688188.7,2067,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585271,1875338.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.97,59.944,1492585203,"201051344000983","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,678898.3,678898.3,2068,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585273,1875339.00
04/19/2017 03:00,2,0.000,ALERT,212.38,299.37,59.949,1492585203,"201051344001158","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,664598.3,664598.3,2073,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585275,1875340.00
04/19/2017 03:00,2,0.000,ALERT,212.83,299.97,59.917,1492585203,"201051344000576","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,678666.2,678666.2,2075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492585277,1875341.00
04/19/2017 03:00,2,0.000,ALERT,212.38,297.87,59.965,1492585203,"274151322000087","219011344069620",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,874853.7,874853.7,2092,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585279,1875342.00
04/19/2017 03:00,2,0.000,ALERT,212.16,299.67,59.944,1492585203,"201051344000900","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,685898.4,685898.4,2077,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492585280,1875343.00
04/19/2017 03:15,2,0.000,ALERT,212.83,299.97,59.949,1492586103,"201051344000645","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,677837.0,677837.0,2071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586105,1875344.00
04/19/2017 03:15,2,0.000,ALERT,212.38,299.07,59.954,1492586103,"274151322000085","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,899918.2,899918.2,2065,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586107,1875345.00
04/19/2017 03:15,2,0.000,ALERT,213.06,299.97,59.949,1492586103,"201051344000633","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,664284.2,664284.2,2077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586109,1875346.00
04/19/2017 03:15,2,0.000,ALERT,212.61,300.27,59.986,1492586103,"201051344000469","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,667100.4,667100.4,2070,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586111,1875347.00
04/19/2017 03:15,2,0.000,ALERT,212.38,300.27,59.907,1492586103,"201051344000646","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,660674.0,660674.0,2073,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586113,1875348.00
04/19/2017 03:15,2,0.000,ALERT,212.16,299.67,59.938,1492586103,"274151322000052","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,932414.0,932414.0,2070,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586115,1875349.00
04/19/2017 03:15,2,0.000,ALERT,212.61,300.27,59.965,1492586103,"201051344000585","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,671768.3,671768.3,2074,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586117,1875350.00
04/19/2017 03:15,2,0.000,ALERT,212.61,300.57,59.975,1492586103,"201051344001230","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,665014.2,665014.2,2075,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586118,1875351.00
04/19/2017 03:15,2,0.000,ALERT,213.06,300.87,59.938,1492586103,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,655010.1,655010.1,2068,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586120,1875352.00
04/19/2017 03:15,2,0.000,ALERT,212.16,299.97,59.949,1492586103,"201051344000955","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,673349.9,673349.9,2075,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586122,1875353.00
04/19/2017 03:15,2,0.000,ALERT,212.38,298.47,59.938,1492586103,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,761633.9,761633.9,2115,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586124,1875354.00
04/19/2017 03:15,2,0.000,ALERT,212.38,300.57,59.954,1492586103,"201051344000579","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,684704.5,684704.5,2073,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586125,1875355.00
04/19/2017 03:15,2,0.000,ALERT,212.38,300.27,59.933,1492586103,"201051344000890","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,667198.3,667198.3,2073,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586127,1875356.00
04/19/2017 03:15,2,0.000,ALERT,212.83,299.97,59.949,1492586103,"201051344000438","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,670081.8,670081.8,2070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586129,1875357.00
04/19/2017 03:15,2,0.000,ALERT,212.83,299.37,59.907,1492586103,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,631763.0,631763.0,2085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586131,1875358.00
04/19/2017 03:15,2,0.000,ALERT,212.38,299.37,59.938,1492586103,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,923097.8,923097.8,2071,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586133,1875359.00
04/19/2017 03:15,2,0.000,ALERT,213.06,299.67,59.949,1492586103,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,983841.8,983841.8,2069,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586135,1875360.00
04/19/2017 03:15,2,0.000,ALERT,212.38,300.87,59.944,1492586103,"201051344000868","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,665719.3,665719.3,2075,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586137,1875361.00
04/19/2017 03:15,2,0.000,ALERT,212.38,299.97,59.938,1492586103,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,974426.6,974426.6,2069,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586138,1875362.00
04/19/2017 03:15,2,0.000,ALERT,212.38,299.97,59.933,1492586103,"201051344000988","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,606824.1,606824.1,2074,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586140,1875363.00
04/19/2017 03:15,2,0.000,ALERT,212.38,299.07,59.944,1492586103,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,669352.2,669352.2,2074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586142,1875364.00
04/19/2017 03:15,2,0.000,ALERT,212.38,300.27,59.944,1492586103,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,677959.4,677959.4,2068,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586144,1875365.00
04/19/2017 03:15,2,0.000,ALERT,213.06,299.97,59.949,1492586103,"201051344000853","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,678307.2,678307.2,2071,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586146,1875366.00
04/19/2017 03:15,2,0.000,ALERT,212.83,299.97,59.949,1492586103,"201051344000685","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,670175.7,670175.7,2079,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586147,1875367.00
04/19/2017 03:15,2,0.000,ALERT,212.83,299.67,59.954,1492586103,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,666783.4,666783.4,2074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586149,1875368.00
04/19/2017 03:15,2,0.000,ALERT,212.83,300.27,59.954,1492586103,"201051344001145","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,674619.6,674619.6,2074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586151,1875369.00
04/19/2017 03:15,2,0.000,ALERT,212.61,299.37,59.954,1492586103,"201051344000651","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,663428.2,663428.2,2072,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586153,1875370.00
04/19/2017 03:15,2,0.000,ALERT,211.93,298.77,59.949,1492586103,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,884660.7,884660.7,2071,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586155,1875371.00
04/19/2017 03:15,2,0.000,ALERT,213.06,298.47,59.944,1492586103,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,762018.6,762018.6,2111,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586156,1875372.00
04/19/2017 03:15,2,0.000,ALERT,212.38,299.97,59.975,1492586103,"201051344001135","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,659115.0,659115.0,2076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586158,1875373.00
04/19/2017 03:15,2,0.000,ALERT,212.16,300.87,59.949,1492586103,"201051344000594","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,679812.2,679812.2,2074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586160,1875374.00
04/19/2017 03:15,2,0.000,ALERT,212.61,299.67,59.954,1492586103,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,667737.8,667737.8,2072,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586162,1875375.00
04/19/2017 03:15,2,0.000,ALERT,212.16,299.07,59.928,1492586103,"274151322000054","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,902817.4,902817.4,2066,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586163,1875376.00
04/19/2017 03:15,2,0.000,ALERT,212.83,299.67,59.996,1492586103,"201051344000867","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,664713.4,664713.4,2079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586165,1875377.00
