ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1492586103,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,666533.4,666533.4,2073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586167,1875378.00
04/19/2017 03:15,2,0.000,ALERT,212.38,300.27,59.959,1492586103,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,685898.4,685898.4,2079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586169,1875379.00
04/19/2017 03:15,2,0.000,ALERT,212.61,299.67,59.928,1492586103,"201051344000648","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,675382.3,675382.3,2075,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586171,1875380.00
04/19/2017 03:15,2,0.000,ALERT,212.61,300.57,59.938,1492586103,"201051344000569","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,688188.7,688188.7,2069,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586173,1875381.00
04/19/2017 03:15,2,0.000,ALERT,212.61,300.27,59.944,1492586103,"201051344000983","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,678898.3,678898.3,2070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586175,1875382.00
04/19/2017 03:15,2,0.000,ALERT,212.61,299.97,59.944,1492586103,"201051344001158","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,664598.3,664598.3,2075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492586176,1875383.00
04/19/2017 03:15,2,0.000,ALERT,213.06,300.57,59.949,1492586103,"201051344000576","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,678666.2,678666.2,2077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586178,1875384.00
04/19/2017 03:15,2,0.000,ALERT,212.38,297.87,59.949,1492586103,"274151322000087","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,874853.7,874853.7,2094,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492586180,1875385.00
04/19/2017 03:30,2,0.000,ALERT,212.83,299.37,59.917,1492587003,"201051344000645","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,677837.0,677837.0,2073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587005,1875386.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.07,59.944,1492587003,"274151322000085","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,899918.2,899918.2,2067,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587007,1875387.00
04/19/2017 03:30,2,0.000,ALERT,212.83,299.07,59.996,1492587003,"201051344000633","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,664284.2,664284.2,2079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587009,1875388.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.37,59.965,1492587003,"201051344000469","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,667100.4,667100.4,2072,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587011,1875389.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.97,59.949,1492587003,"201051344000646","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,660674.0,660674.0,2075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587012,1875390.00
04/19/2017 03:30,2,0.000,ALERT,211.93,299.37,59.949,1492587003,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,932414.0,932414.0,2072,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587014,1875391.00
04/19/2017 03:30,2,0.000,ALERT,212.83,300.57,59.949,1492587003,"201051344000585","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,671768.3,671768.3,2076,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587016,1875392.00
04/19/2017 03:30,2,0.000,ALERT,212.61,300.27,59.965,1492587003,"201051344001230","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,665014.2,665014.2,2077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587018,1875393.00
04/19/2017 03:30,2,0.000,ALERT,213.06,300.87,59.970,1492587003,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,655010.1,655010.1,2070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587020,1875394.00
04/19/2017 03:30,2,0.000,ALERT,212.38,300.27,59.922,1492587003,"201051344000955","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,673349.9,673349.9,2077,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587021,1875395.00
04/19/2017 03:30,2,0.000,ALERT,212.16,298.77,59.954,1492587003,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,761633.9,761633.9,2117,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587023,1875396.00
04/19/2017 03:30,2,0.000,ALERT,212.16,299.97,59.933,1492587003,"201051344000579","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,684704.5,684704.5,2075,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587025,1875397.00
04/19/2017 03:30,2,0.000,ALERT,212.61,300.57,59.959,1492587003,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,667198.3,667198.3,2075,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587027,1875398.00
04/19/2017 03:30,2,0.000,ALERT,212.61,299.97,59.907,1492587003,"201051344000438","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,670081.8,670081.8,2072,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587029,1875399.00
04/19/2017 03:30,2,0.000,ALERT,212.83,299.37,59.965,1492587003,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,631763.0,631763.0,2087,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587030,1875400.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.37,59.954,1492587003,"274151322000083","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,923097.8,923097.8,2073,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587032,1875401.00
04/19/2017 03:30,2,0.000,ALERT,212.83,299.07,59.949,1492587003,"274151322000076","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,983841.8,983841.8,2071,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587034,1875402.00
04/19/2017 03:30,2,0.000,ALERT,212.16,299.97,59.954,1492587003,"201051344000868","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,665719.3,665719.3,2077,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587036,1875403.00
04/19/2017 03:30,2,0.000,ALERT,212.16,299.97,59.949,1492587003,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,974426.6,974426.6,2071,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587038,1875404.00
04/19/2017 03:30,2,0.000,ALERT,211.93,299.07,59.938,1492587003,"201051344000988","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,606824.1,606824.1,2076,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587039,1875405.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.37,59.970,1492587003,"201051344001025","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,669352.2,669352.2,2076,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587041,1875406.00
04/19/2017 03:30,2,0.000,ALERT,212.16,299.37,59.944,1492587003,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,677959.4,677959.4,2070,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587043,1875407.00
04/19/2017 03:30,2,0.000,ALERT,212.83,299.37,59.949,1492587003,"201051344000853","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,678307.2,678307.2,2073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587045,1875408.00
04/19/2017 03:30,2,0.000,ALERT,213.06,299.97,59.938,1492587003,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,670175.7,670175.7,2081,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587047,1875409.00
04/19/2017 03:30,2,0.000,ALERT,212.61,299.37,59.917,1492587003,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,666783.4,666783.4,2076,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587049,1875410.00
04/19/2017 03:30,2,0.000,ALERT,212.83,300.27,59.954,1492587003,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,674619.6,674619.6,2076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587051,1875411.00
04/19/2017 03:30,2,0.000,ALERT,212.61,299.37,59.944,1492587003,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,663428.2,663428.2,2074,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587052,1875412.00
04/19/2017 03:30,2,0.000,ALERT,211.93,298.77,59.933,1492587003,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,884660.7,884660.7,2073,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587054,1875413.00
04/19/2017 03:30,2,0.000,ALERT,213.06,298.47,59.928,1492587003,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,762018.6,762018.6,2113,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587056,1875414.00
04/19/2017 03:30,2,0.000,ALERT,212.16,299.97,59.949,1492587003,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,659115.0,659115.0,2078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587058,1875415.00
04/19/2017 03:30,2,0.000,ALERT,211.93,299.97,59.949,1492587003,"201051344000594","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,679812.2,679812.2,2076,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587059,1875416.00
04/19/2017 03:30,2,0.000,ALERT,212.61,299.37,59.965,1492587003,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,667737.8,667737.8,2074,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587061,1875417.00
04/19/2017 03:30,2,0.000,ALERT,212.16,299.37,59.944,1492587003,"274151322000054","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,902817.4,902817.4,2068,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587063,1875418.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.07,59.959,1492587003,"201051344000867","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,664713.4,664713.4,2081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587065,1875419.00
04/19/2017 03:30,2,0.000,ALERT,212.61,299.97,59.917,1492587003,"201051344001093","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,666533.4,666533.4,2075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587067,1875420.00
04/19/2017 03:30,2,0.000,ALERT,212.16,299.37,59.933,1492587003,"201051344000900","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,685898.4,685898.4,2081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587068,1875421.00
04/19/2017 03:30,2,0.000,ALERT,212.38,298.47,59.959,1492587003,"201051344000648","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,675382.3,675382.3,2077,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587070,1875422.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.97,59.938,1492587003,"201051344000569","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,688188.7,688188.7,2071,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587072,1875423.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.67,59.928,1492587003,"201051344000983","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,678898.3,678898.3,2072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587074,1875424.00
04/19/2017 03:30,2,0.000,ALERT,212.38,299.37,59.922,1492587003,"201051344001158","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,664598.3,664598.3,2077,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587076,1875425.00
04/19/2017 03:30,2,0.000,ALERT,212.83,299.97,59.954,1492587003,"201051344000576","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,678666.2,678666.2,2079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587077,1875426.00
04/19/2017 03:30,2,0.000,ALERT,212.38,298.17,59.944,1492587003,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,874853.7,874853.7,2096,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587079,1875427.00
04/19/2017 03:45,2,0.000,ALERT,213.06,299.97,59.965,1492587903,"201051344000645","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,677837.0,677837.0,2075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587905,1875428.00
04/19/2017 03:45,2,0.000,ALERT,212.61,299.37,59.949,1492587903,"274151322000085","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,899918.2,899918.2,2069,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587907,1875429.00
04/19/2017 03:45,2,0.000,ALERT,213.06,299.67,59.959,1492587903,"201051344000633","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,664284.2,664284.2,2081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587909,1875430.00
04/19/2017 03:45,2,0.000,ALERT,212.61,299.97,59.928,1492587903,"201051344000469","219011344069620",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,667100.4,667100.4,2074,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587911,1875431.00
04/19/2017 03:45,2,0.000,ALERT,212.38,299.97,59.944,1492587903,"201051344000646","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,660674.0,660674.0,2077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587913,1875432.00
04/19/2017 03:45,2,0.000,ALERT,212.16,298.77,59.922,1492587903,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,932414.0,932414.0,2074,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587914,1875433.00
04/19/2017 03:45,2,0.000,ALERT,212.83,300.27,59.970,1492587903,"201051344000585","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,671768.3,671768.3,2078,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587916,1875434.00
04/19/2017 03:45,2,0.000,ALERT,212.61,300.27,59.954,1492587903,"201051344001230","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,665014.2,665014.2,2079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587918,1875435.00
04/19/2017 03:45,2,0.000,ALERT,213.06,300.57,59.959,1492587903,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,655010.1,655010.1,2072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587920,1875436.00
04/19/2017 03:45,2,0.000,ALERT,212.38,299.97,59.975,1492587903,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,673349.9,673349.9,2079,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587921,1875437.00
04/19/2017 03:45,2,0.000,ALERT,212.61,298.77,59.944,1492587903,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,761633.9,761633.9,2119,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587923,1875438.00
04/19/2017 03:45,2,0.000,ALERT,212.38,300.57,59.922,1492587903,"201051344000579","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,684704.5,684704.5,2077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587925,1875439.00
04/19/2017 03:45,2,0.000,ALERT,212.61,300.57,59.928,1492587903,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,667198.3,667198.3,2077,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587927,1875440.00
04/19/2017 03:45,2,0.000,ALERT,212.83,299.67,59.949,1492587903,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,670081.8,670081.8,2074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587929,1875441.00
04/19/2017 03:45,2,0.000,ALERT,212.83,299.37,59.949,1492587903,"201051344000417","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,631763.0,631763.0,2089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587930,1875442.00
04/19/2017 03:45,2,0.000,ALERT,212.61,299.97,59.959,1492587903,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,923097.8,923097.8,2075,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587932,1875443.00
04/19/2017 03:45,2,0.000,ALERT,212.83,299.07,59.975,1492587903,"274151322000076","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,983841.8,983841.8,2073,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587934,1875444.00
04/19/2017 03:45,2,0.000,ALERT,212.61,300.87,59.949,1492587903,"201051344000868","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,665719.3,665719.3,2079,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587936,1875445.00
04/19/2017 03:45,2,0.000,ALERT,212.38,300.57,59.944,1492587903,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,974426.6,974426.6,2073,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587938,1875446.00
04/19/2017 03:45,2,0.000,ALERT,212.38,299.97,59.944,1492587903,"201051344000988","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,606824.1,606824.1,2078,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587940,1875447.00
04/19/2017 03:45,2,0.000,ALERT,212.38,299.07,59.917,1492587903,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,669352.2,669352.2,2078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587942,1875448.00
04/19/2017 03:45,2,0.000,ALERT,212.38,299.97,59.938,1492587903,"201051344000458","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,677959.4,677959.4,2072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587943,1875449.00
04/19/2017 03:45,2,0.000,ALERT,213.06,299.97,59.938,1492587903,"201051344000853","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,678307.2,678307.2,2075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587945,1875450.00
04/19/2017 03:45,2,0.000,ALERT,213.06,299.97,59.944,1492587903,"201051344000685","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,670175.7,670175.7,2083,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587947,1875451.00
04/19/2017 03:45,2,0.000,ALERT,212.83,299.07,59.944,1492587903,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,666783.4,666783.4,2078,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587949,1875452.00
04/19/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1492587903,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,674619.6,674619.6,2078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587951,1875453.00
04/19/2017 03:45,2,0.000,ALERT,212.83,299.37,59.949,1492587903,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,663428.2,663428.2,2076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587952,1875454.00
04/19/2017 03:45,2,0.000,ALERT,212.16,299.67,59.944,1492587903,"274151322000088","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,884660.7,884660.7,2075,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587954,1875455.00
04/19/2017 03:45,2,0.000,ALERT,213.06,298.77,59.944,1492587903,"274151322000068","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,762018.6,762018.6,2115,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587956,1875456.00
04/19/2017 03:45,2,0.000,ALERT,212.38,299.97,59.949,1492587903,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,659115.0,659115.0,2080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587958,1875457.00
04/19/2017 03:45,2,0.000,ALERT,212.38,300.57,59.933,1492587903,"201051344000594","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,679812.2,679812.2,2078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587959,1875458.00
04/19/2017 03:45,2,0.000,ALERT,212.83,299.67,59.922,1492587903,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,667737.8,667737.8,2076,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587961,1875459.00
04/19/2017 03:45,2,0.000,ALERT,212.38,300.57,59.949,1492587903,"274151322000054","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,902817.4,902817.4,2070,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587963,1875460.00
04/19/2017 03:45,2,0.000,ALERT,212.61,299.67,59.944,1492587903,"201051344000867","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,664713.4,664713.4,2083,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587965,1875461.00
04/19/2017 03:45,2,0.000,ALERT,212.61,299.67,59.928,1492587903,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,666533.4,666533.4,2077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587967,1875462.00
04/19/2017 03:45,2,0.000,ALERT,212.38,300.27,59.944,1492587903,"201051344000900","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,685898.4,685898.4,2083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587969,1875463.00
04/19/2017 03:45,2,0.000,ALERT,212.61,299.67,59.944,1492587903,"201051344000648","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,675382.3,675382.3,2079,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587970,1875464.00
04/19/2017 03:45,2,0.000,ALERT,212.61,300.87,59.954,1492587903,"201051344000569","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,688188.7,688188.7,2073,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587972,1875465.00
04/19/2017 03:45,2,0.000,ALERT,212.38,300.27,59.944,1492587903,"201051344000983","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,678898.3,678898.3,2074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587974,1875466.00
04/19/2017 03:45,2,0.000,ALERT,212.61,299.97,59.901,1492587903,"201051344001158","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,664598.3,664598.3,2079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587976,1875467.00
04/19/2017 03:45,2,0.000,ALERT,213.06,300.57,59.938,1492587903,"201051344000576","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,678666.2,678666.2,2081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492587978,1875468.00
04/19/2017 03:45,2,0.000,ALERT,212.38,299.37,59.954,1492587903,"274151322000087","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,874853.7,874853.7,2098,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492587979,1875469.00
04/19/2017 04:00,2,0.000,ALERT,212.61,299.07,59.959,1492588803,"201051344000645","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,677837.0,677837.0,2077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588805,1875470.00
04/19/2017 04:00,2,0.000,ALERT,212.16,298.47,59.933,1492588803,"274151322000085","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,899918.2,899918.2,2071,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492588807,1875471.00
04/19/2017 04:00,2,0.000,ALERT,212.83,298.77,59.959,1492588803,"201051344000633","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,664284.2,664284.2,2083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588809,1875472.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1492588803,"201051344000469","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,667100.4,667100.4,2076,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492588810,1875473.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.97,59.975,1492588803,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,660674.0,660674.0,2079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588812,1875474.00
04/19/2017 04:00,2,0.000,ALERT,211.93,299.37,59.959,1492588803,"274151322000052","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,932414.0,932414.0,2076,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492588814,1875475.00
04/19/2017 04:00,2,0.000,ALERT,212.61,299.97,59.944,1492588803,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,671768.3,671768.3,2080,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588816,1875476.00
04/19/2017 04:00,2,0.000,ALERT,212.61,300.27,59.959,1492588803,"201051344001230","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,665014.2,665014.2,2081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588818,1875477.00
04/19/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1492588803,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,655010.1,655010.1,2074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588820,1875478.00
04/19/2017 04:00,2,0.000,ALERT,212.16,299.97,59.954,1492588803,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,673349.9,673349.9,2081,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588821,1875479.00
04/19/2017 04:00,2,0.000,ALERT,212.16,298.77,59.954,1492588803,"274151322000094","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,761633.9,761633.9,2121,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588823,1875480.00
04/19/2017 04:00,2,0.000,ALERT,212.16,299.37,59.991,1492588803,"201051344000579","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,684704.5,684704.5,2079,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588825,1875481.00
04/19/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1492588803,"201051344000890","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,667198.3,667198.3,2079,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492588827,1875482.00
04/19/2017 04:00,2,0.000,ALERT,212.83,299.97,59.949,1492588803,"201051344000438","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,670081.8,670081.8,2076,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588829,1875483.00
04/19/2017 04:00,2,0.000,ALERT,212.83,299.37,59.959,1492588803,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,631763.0,631763.0,2091,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588830,1875484.00
04/19/2017 04:00,2,0.000,ALERT,212.16,298.77,59.959,1492588803,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,923097.8,923097.8,2077,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588832,1875485.00
04/19/2017 04:00,2,0.000,ALERT,212.83,298.77,59.954,1492588803,"274151322000076","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,983841.8,983841.8,2075,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588834,1875486.00
04/19/2017 04:00,2,0.000,ALERT,212.16,300.27,59.938,1492588803,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,665719.3,665719.3,2081,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588836,1875487.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.97,59.949,1492588803,"274151322000095","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,974426.6,974426.6,2075,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588838,1875488.00
04/19/2017 04:00,2,0.000,ALERT,212.16,299.67,59.949,1492588803,"201051344000988","219011344069620",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,606824.1,606824.1,2080,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588840,1875489.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.07,59.938,1492588803,"201051344001025","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,669352.2,669352.2,2080,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588841,1875490.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.67,59.949,1492588803,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,677959.4,677959.4,2074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588843,1875491.00
04/19/2017 04:00,2,0.000,ALERT,212.83,299.37,59.949,1492588803,"201051344000853","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,678307.2,678307.2,2077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588845,1875492.00
04/19/2017 04:00,2,0.000,ALERT,213.06,299.97,59.949,1492588803,"201051344000685","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,670175.7,670175.7,2085,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588847,1875493.00
04/19/2017 04:00,2,0.000,ALERT,212.83,299.37,59.944,1492588803,"201051344000917","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,666783.4,666783.4,2080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492588848,1875494.00
04/19/2017 04:00,2,0.000,ALERT,212.83,299.97,59.912,1492588803,"201051344001145","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,674619.6,674619.6,2080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492588850,1875495.00
04/19/2017 04:00,2,0.000,ALERT,212.61,299.07,59.944,1492588803,"201051344000651","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,663428.2,663428.2,2078,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588852,1875496.00
04/19/2017 04:00,2,0.000,ALERT,211.93,298.77,59.938,1492588803,"274151322000088","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,884660.7,884660.7,2077,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588854,1875497.00
04/19/2017 04:00,2,0.000,ALERT,213.06,298.47,59.938,1492588803,"274151322000068","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,762018.6,762018.6,2117,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588856,1875498.00
04/19/2017 04:00,2,0.000,ALERT,212.16,299.97,59.944,1492588803,"201051344001135","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,659115.0,659115.0,2082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588857,1875499.00
04/19/2017 04:00,2,0.000,ALERT,212.16,300.27,59.944,1492588803,"201051344000594","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,679812.2,679812.2,2080,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492588859,1875500.00
04/19/2017 04:00,2,0.000,ALERT,212.61,299.37,59.938,1492588803,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,667737.8,667737.8,2078,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588861,1875501.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.37,59.933,1492588803,"274151322000054","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,902817.4,902817.4,2072,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588863,1875502.00
04/19/2017 04:00,2,0.000,ALERT,212.61,299.37,59.880,1492588803,"201051344000867","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,664713.4,664713.4,2085,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588865,1875503.00
04/19/2017 04:00,2,0.000,ALERT,212.61,299.67,59.944,1492588803,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,666533.4,666533.4,2079,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588866,1875504.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.97,59.938,1492588803,"201051344000900","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,685898.4,685898.4,2085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588868,1875505.00
04/19/2017 04:00,2,0.000,ALERT,212.61,299.07,59.938,1492588803,"201051344000648","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,675382.3,675382.3,2081,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492588870,1875506.00
04/19/2017 04:00,2,0.000,ALERT,212.38,300.27,59.944,1492588803,"201051344000569","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,688188.7,688188.7,2075,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588872,1875507.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.97,59.896,1492588803,"201051344000983","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,678898.3,678898.3,2076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588874,1875508.00
04/19/2017 04:00,2,0.000,ALERT,212.38,299.67,59.954,1492588803,"201051344001158","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,664598.3,664598.3,2081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588875,1875509.00
04/19/2017 04:00,2,0.000,ALERT,212.83,299.97,59.944,1492588803,"201051344000576","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,678666.2,678666.2,2083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588877,1875510.00
04/19/2017 04:00,2,0.000,ALERT,212.16,297.87,59.954,1492588803,"274151322000087","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,874853.7,874853.7,2100,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492588879,1875511.00
04/19/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1492589703,"201051344000645","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,677837.0,677837.0,2079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589705,1875512.00
04/19/2017 04:15,2,0.000,ALERT,212.16,298.77,59.959,1492589703,"274151322000085","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,899918.2,899918.2,2073,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589707,1875513.00
04/19/2017 04:15,2,0.000,ALERT,212.83,299.07,59.970,1492589703,"201051344000633","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,664284.2,664284.2,2085,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589708,1875514.00
04/19/2017 04:15,2,0.000,ALERT,212.38,299.67,59.970,1492589703,"201051344000469","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,667100.4,667100.4,2078,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589710,1875515.00
04/19/2017 04:15,2,0.000,ALERT,212.38,299.67,59.970,1492589703,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,660674.0,660674.0,2081,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589712,1875516.00
04/19/2017 04:15,2,0.000,ALERT,211.93,298.47,59.975,1492589703,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,932414.0,932414.0,2078,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589714,1875517.00
04/19/2017 04:15,2,0.000,ALERT,212.83,299.97,59.975,1492589703,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,671768.3,671768.3,2082,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589716,1875518.00
04/19/2017 04:15,2,0.000,ALERT,212.61,300.27,60.012,1492589703,"201051344001230","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,665014.2,665014.2,2083,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589717,1875519.00
04/19/2017 04:15,2,0.000,ALERT,213.29,300.87,59.981,1492589703,"201051344000582","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,655010.1,655010.1,2076,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589719,1875520.00
04/19/2017 04:15,2,0.000,ALERT,212.38,299.97,59.933,1492589703,"201051344000955","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,673349.9,673349.9,2083,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589721,1875521.00
04/19/2017 04:15,2,0.000,ALERT,212.16,298.17,59.965,1492589703,"274151322000094","219011344069620",0.00,5.00,0,296.66,299.97,0.0,0.0,0.000,761633.9,761633.9,2123,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589723,1875522.00
