ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 04:15,2,0.000,ALERT,212.16,300.27,59.986,1492589703,"201051344000579","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,684704.5,684704.5,2081,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589725,1875523.00
04/19/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1492589703,"201051344000890","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,667198.3,667198.3,2081,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589726,1875524.00
04/19/2017 04:15,2,0.000,ALERT,212.61,299.67,59.981,1492589703,"201051344000438","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,670081.8,670081.8,2078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589728,1875525.00
04/19/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1492589703,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,631763.0,631763.0,2093,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589730,1875526.00
04/19/2017 04:15,2,0.000,ALERT,212.16,299.07,59.970,1492589703,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,923097.8,923097.8,2079,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589732,1875527.00
04/19/2017 04:15,2,0.000,ALERT,212.61,298.77,59.991,1492589703,"274151322000076","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,983841.8,983841.8,2077,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589734,1875528.00
04/19/2017 04:15,2,0.000,ALERT,212.38,300.27,59.986,1492589703,"201051344000868","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,665719.3,665719.3,2083,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589735,1875529.00
04/19/2017 04:15,2,0.000,ALERT,212.16,299.67,60.012,1492589703,"274151322000095","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,974426.6,974426.6,2077,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589737,1875530.00
04/19/2017 04:15,2,0.000,ALERT,212.16,299.37,60.007,1492589703,"201051344000988","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,606824.1,606824.1,2082,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589739,1875531.00
04/19/2017 04:15,2,0.000,ALERT,212.61,299.07,59.975,1492589703,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,669352.2,669352.2,2082,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589741,1875532.00
04/19/2017 04:15,2,0.000,ALERT,212.16,299.97,59.991,1492589703,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,677959.4,677959.4,2076,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589743,1875533.00
04/19/2017 04:15,2,0.000,ALERT,212.83,299.67,59.996,1492589703,"201051344000853","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,678307.2,678307.2,2079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589744,1875534.00
04/19/2017 04:15,2,0.000,ALERT,213.06,299.97,60.002,1492589703,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,670175.7,670175.7,2087,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589746,1875535.00
04/19/2017 04:15,2,0.000,ALERT,212.83,299.37,59.996,1492589703,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,666783.4,666783.4,2082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589748,1875536.00
04/19/2017 04:15,2,0.000,ALERT,213.06,300.27,60.034,1492589703,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,674619.6,674619.6,2082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589750,1875537.00
04/19/2017 04:15,2,0.000,ALERT,212.83,299.37,59.991,1492589703,"201051344000651","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,663428.2,663428.2,2080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589752,1875538.00
04/19/2017 04:15,2,0.000,ALERT,211.93,298.47,60.002,1492589703,"274151322000088","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,884660.7,884660.7,2079,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589754,1875539.00
04/19/2017 04:15,2,0.000,ALERT,212.83,297.87,59.991,1492589703,"274151322000068","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,762018.6,762018.6,2119,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589756,1875540.00
04/19/2017 04:15,2,0.000,ALERT,212.38,299.97,60.034,1492589703,"201051344001135","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,659115.0,659115.0,2084,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589757,1875541.00
04/19/2017 04:15,2,0.000,ALERT,211.93,299.97,60.007,1492589703,"201051344000594","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,679812.2,679812.2,2082,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589759,1875542.00
04/19/2017 04:15,2,0.000,ALERT,212.83,299.97,59.996,1492589703,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,667737.8,667737.8,2080,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589761,1875543.00
04/19/2017 04:15,2,0.000,ALERT,212.16,298.77,60.007,1492589703,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,902817.4,902817.4,2074,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589763,1875544.00
04/19/2017 04:15,2,0.000,ALERT,212.38,299.07,59.959,1492589703,"201051344000867","219011344069620",0.00,5.50,0,296.66,301.47,0.0,0.0,0.000,664713.4,664713.4,2087,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589765,1875545.00
04/19/2017 04:15,2,0.000,ALERT,212.61,299.67,60.007,1492589703,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,666533.4,666533.4,2081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589766,1875546.00
04/19/2017 04:15,2,0.000,ALERT,211.93,299.37,60.034,1492589703,"201051344000900","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,685898.4,685898.4,2087,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589768,1875547.00
04/19/2017 04:15,2,0.000,ALERT,212.38,298.77,60.007,1492589703,"201051344000648","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,675382.3,675382.3,2083,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589770,1875548.00
04/19/2017 04:15,2,0.000,ALERT,212.16,299.97,60.018,1492589703,"201051344000569","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,688188.7,688188.7,2077,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589772,1875549.00
04/19/2017 04:15,2,0.000,ALERT,212.16,299.67,59.996,1492589703,"201051344000983","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,678898.3,678898.3,2078,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589774,1875550.00
04/19/2017 04:15,2,0.000,ALERT,212.16,299.37,59.996,1492589703,"201051344001158","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,664598.3,664598.3,2083,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589776,1875551.00
04/19/2017 04:15,2,0.000,ALERT,212.61,299.97,59.996,1492589703,"201051344000576","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,678666.2,678666.2,2085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492589778,1875552.00
04/19/2017 04:15,2,0.000,ALERT,212.38,298.17,60.018,1492589703,"274151322000087","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,874853.7,874853.7,2102,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492589779,1875553.00
04/19/2017 04:30,2,0.000,ALERT,212.16,298.77,59.954,1492590603,"201051344000645","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,677837.0,677837.0,2081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590606,1875554.00
04/19/2017 04:30,2,0.000,ALERT,212.16,298.77,59.991,1492590603,"274151322000085","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,899918.2,899918.2,2075,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590608,1875555.00
04/19/2017 04:30,2,0.000,ALERT,212.38,298.47,59.996,1492590603,"201051344000633","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,664284.2,664284.2,2087,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492590609,1875556.00
04/19/2017 04:30,2,0.000,ALERT,211.70,298.77,59.996,1492590603,"201051344000469","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,667100.4,667100.4,2080,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590611,1875557.00
04/19/2017 04:30,2,0.000,ALERT,211.70,299.07,59.981,1492590603,"201051344000646","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,660674.0,660674.0,2083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590613,1875558.00
04/19/2017 04:30,2,0.000,ALERT,211.70,298.47,59.986,1492590603,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,932414.0,932414.0,2080,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590615,1875559.00
04/19/2017 04:30,2,0.000,ALERT,212.16,299.37,59.954,1492590603,"201051344000585","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,671768.3,671768.3,2084,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590617,1875560.00
04/19/2017 04:30,2,0.000,ALERT,211.93,299.37,60.007,1492590603,"201051344001230","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,665014.2,665014.2,2085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590618,1875561.00
04/19/2017 04:30,2,0.000,ALERT,212.38,299.97,60.012,1492590603,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,655010.1,655010.1,2078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590620,1875562.00
04/19/2017 04:30,2,0.000,ALERT,211.70,299.37,59.981,1492590603,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,673349.9,673349.9,2085,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492590622,1875563.00
04/19/2017 04:30,2,0.000,ALERT,211.93,297.57,60.002,1492590603,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,761633.9,761633.9,2125,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590624,1875564.00
04/19/2017 04:30,2,0.000,ALERT,211.93,299.37,59.981,1492590603,"201051344000579","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,684704.5,684704.5,2083,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590626,1875565.00
04/19/2017 04:30,2,0.000,ALERT,211.93,299.67,59.981,1492590603,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,667198.3,667198.3,2083,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590627,1875566.00
04/19/2017 04:30,2,0.000,ALERT,211.93,299.07,59.981,1492590603,"201051344000438","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,670081.8,670081.8,2080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590629,1875567.00
04/19/2017 04:30,2,0.000,ALERT,212.16,298.77,60.012,1492590603,"201051344000417","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,631763.0,631763.0,2095,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590631,1875568.00
04/19/2017 04:30,2,0.000,ALERT,211.93,298.77,59.981,1492590603,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,923097.8,923097.8,2081,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590633,1875569.00
04/19/2017 04:30,2,0.000,ALERT,212.61,298.17,59.938,1492590603,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,983841.8,983841.8,2079,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590635,1875570.00
04/19/2017 04:30,2,0.000,ALERT,211.70,299.37,59.981,1492590603,"201051344000868","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,665719.3,665719.3,2085,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492590636,1875571.00
04/19/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1492590603,"274151322000095","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,974426.6,974426.6,2079,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590638,1875572.00
04/19/2017 04:30,2,0.000,ALERT,211.70,298.77,59.965,1492590603,"201051344000988","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,606824.1,606824.1,2084,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590640,1875573.00
04/19/2017 04:30,2,0.000,ALERT,211.70,298.47,59.970,1492590603,"201051344001025","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,669352.2,669352.2,2084,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590642,1875574.00
04/19/2017 04:30,2,0.000,ALERT,211.70,299.07,59.975,1492590603,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,677959.4,677959.4,2078,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590644,1875575.00
04/19/2017 04:30,2,0.000,ALERT,212.38,298.77,59.970,1492590603,"201051344000853","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,678307.2,678307.2,2081,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590645,1875576.00
04/19/2017 04:30,2,0.000,ALERT,212.38,299.37,60.012,1492590603,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,670175.7,670175.7,2089,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492590647,1875577.00
04/19/2017 04:30,2,0.000,ALERT,212.16,298.77,59.928,1492590603,"201051344000917","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,666783.4,666783.4,2084,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590649,1875578.00
04/19/2017 04:30,2,0.000,ALERT,212.16,299.37,59.975,1492590603,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,674619.6,674619.6,2084,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492590651,1875579.00
04/19/2017 04:30,2,0.000,ALERT,211.93,298.47,59.965,1492590603,"201051344000651","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,663428.2,663428.2,2082,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590653,1875580.00
04/19/2017 04:30,2,0.000,ALERT,211.70,297.87,59.970,1492590603,"274151322000088","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,884660.7,884660.7,2081,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590654,1875581.00
04/19/2017 04:30,2,0.000,ALERT,212.61,297.87,59.959,1492590603,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,762018.6,762018.6,2121,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590656,1875582.00
04/19/2017 04:30,2,0.000,ALERT,211.48,299.07,59.965,1492590603,"201051344001135","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,659115.0,659115.0,2086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492590658,1875583.00
04/19/2017 04:30,2,0.000,ALERT,211.48,299.37,59.959,1492590603,"201051344000594","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,679812.2,679812.2,2084,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590660,1875584.00
04/19/2017 04:30,2,0.000,ALERT,212.16,299.07,59.959,1492590603,"201051344001203","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,667737.8,667737.8,2082,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590662,1875585.00
04/19/2017 04:30,2,0.000,ALERT,211.70,298.77,59.965,1492590603,"274151322000054","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,902817.4,902817.4,2076,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590663,1875586.00
04/19/2017 04:30,2,0.000,ALERT,211.93,298.47,59.959,1492590603,"201051344000867","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,664713.4,664713.4,2089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590665,1875587.00
04/19/2017 04:30,2,0.000,ALERT,211.93,299.07,59.959,1492590603,"201051344001093","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,666533.4,666533.4,2083,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590667,1875588.00
04/19/2017 04:30,2,0.000,ALERT,211.48,299.37,59.959,1492590603,"201051344000900","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,685898.4,685898.4,2089,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492590669,1875589.00
04/19/2017 04:30,2,0.000,ALERT,211.93,298.77,59.954,1492590603,"201051344000648","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,675382.3,675382.3,2085,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590670,1875590.00
04/19/2017 04:30,2,0.000,ALERT,211.70,299.67,59.959,1492590603,"201051344000569","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,688188.7,688188.7,2079,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590672,1875591.00
04/19/2017 04:30,2,0.000,ALERT,211.70,299.07,59.954,1492590603,"201051344000983","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,678898.3,678898.3,2080,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590675,1875592.00
04/19/2017 04:30,2,0.000,ALERT,211.70,298.47,59.981,1492590603,"201051344001158","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,664598.3,664598.3,2085,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590676,1875593.00
04/19/2017 04:30,2,0.000,ALERT,212.16,299.37,59.949,1492590603,"201051344000576","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,678666.2,678666.2,2087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590678,1875594.00
04/19/2017 04:30,2,0.000,ALERT,212.16,296.96,59.949,1492590603,"274151322000087","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,874853.7,874853.7,2104,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492590680,1875595.00
04/19/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1492591503,"201051344000645","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,677837.0,677837.0,2083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591505,1875596.00
04/19/2017 04:45,2,0.000,ALERT,212.16,298.77,59.959,1492591503,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,899918.2,899918.2,2077,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591507,1875597.00
04/19/2017 04:45,2,0.000,ALERT,212.61,299.07,59.949,1492591503,"201051344000633","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,664284.2,664284.2,2089,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591509,1875598.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.37,59.954,1492591503,"201051344000469","219011344069620",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,667100.4,667100.4,2082,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591511,1875599.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.67,59.954,1492591503,"201051344000646","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,660674.0,660674.0,2085,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492591513,1875600.00
04/19/2017 04:45,2,0.000,ALERT,211.93,299.07,59.949,1492591503,"274151322000052","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,932414.0,932414.0,2082,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591515,1875601.00
04/19/2017 04:45,2,0.000,ALERT,212.38,299.97,59.912,1492591503,"201051344000585","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,671768.3,671768.3,2086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492591516,1875602.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.97,59.954,1492591503,"201051344001230","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,665014.2,665014.2,2087,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591518,1875603.00
04/19/2017 04:45,2,0.000,ALERT,212.83,300.87,59.959,1492591503,"201051344000582","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,655010.1,655010.1,2080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591520,1875604.00
04/19/2017 04:45,2,0.000,ALERT,211.93,299.67,59.938,1492591503,"201051344000955","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,673349.9,673349.9,2087,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591522,1875605.00
04/19/2017 04:45,2,0.000,ALERT,212.16,298.77,59.954,1492591503,"274151322000094","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,761633.9,761633.9,2127,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591523,1875606.00
04/19/2017 04:45,2,0.000,ALERT,212.16,300.27,59.949,1492591503,"201051344000579","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,684704.5,684704.5,2085,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591525,1875607.00
04/19/2017 04:45,2,0.000,ALERT,212.38,300.27,59.949,1492591503,"201051344000890","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,667198.3,667198.3,2085,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591527,1875608.00
04/19/2017 04:45,2,0.000,ALERT,212.38,299.67,59.949,1492591503,"201051344000438","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,670081.8,670081.8,2082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591529,1875609.00
04/19/2017 04:45,2,0.000,ALERT,212.61,299.37,59.922,1492591503,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,631763.0,631763.0,2097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591531,1875610.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.67,59.938,1492591503,"274151322000083","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,923097.8,923097.8,2083,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591532,1875611.00
04/19/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1492591503,"274151322000076","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,983841.8,983841.8,2081,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591534,1875612.00
04/19/2017 04:45,2,0.000,ALERT,212.16,300.27,59.949,1492591503,"201051344000868","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,665719.3,665719.3,2087,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591536,1875613.00
04/19/2017 04:45,2,0.000,ALERT,212.16,300.57,59.949,1492591503,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,974426.6,974426.6,2081,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591538,1875614.00
04/19/2017 04:45,2,0.000,ALERT,211.93,299.67,59.954,1492591503,"201051344000988","219011344069620",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,606824.1,606824.1,2086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492591540,1875615.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.07,59.944,1492591503,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,669352.2,669352.2,2086,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591542,1875616.00
04/19/2017 04:45,2,0.000,ALERT,211.93,299.97,59.938,1492591503,"201051344000458","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,677959.4,677959.4,2080,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591543,1875617.00
04/19/2017 04:45,2,0.000,ALERT,212.83,300.27,59.928,1492591503,"201051344000853","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,678307.2,678307.2,2083,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492591545,1875618.00
04/19/2017 04:45,2,0.000,ALERT,212.83,299.97,59.959,1492591503,"201051344000685","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,670175.7,670175.7,2091,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591547,1875619.00
04/19/2017 04:45,2,0.000,ALERT,212.61,299.37,59.949,1492591503,"201051344000917","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,666783.4,666783.4,2086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591549,1875620.00
04/19/2017 04:45,2,0.000,ALERT,212.83,300.27,59.959,1492591503,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,674619.6,674619.6,2086,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591550,1875621.00
04/19/2017 04:45,2,0.000,ALERT,212.38,299.07,59.901,1492591503,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,663428.2,663428.2,2084,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492591552,1875622.00
04/19/2017 04:45,2,0.000,ALERT,211.93,298.77,59.954,1492591503,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,884660.7,884660.7,2083,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591554,1875623.00
04/19/2017 04:45,2,0.000,ALERT,213.06,299.07,59.991,1492591503,"274151322000068","219011344069620",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,762018.6,762018.6,2123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591556,1875624.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.97,59.933,1492591503,"201051344001135","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,659115.0,659115.0,2088,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591558,1875625.00
04/19/2017 04:45,2,0.000,ALERT,211.70,299.97,59.954,1492591503,"201051344000594","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,679812.2,679812.2,2086,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591559,1875626.00
04/19/2017 04:45,2,0.000,ALERT,212.61,299.67,59.954,1492591503,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,667737.8,667737.8,2084,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591561,1875627.00
04/19/2017 04:45,2,0.000,ALERT,211.93,299.67,59.944,1492591503,"274151322000054","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,902817.4,902817.4,2078,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492591563,1875628.00
04/19/2017 04:45,2,0.000,ALERT,212.38,299.07,59.991,1492591503,"201051344000867","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,664713.4,664713.4,2091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591565,1875629.00
04/19/2017 04:45,2,0.000,ALERT,212.38,299.97,59.959,1492591503,"201051344001093","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,666533.4,666533.4,2085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591567,1875630.00
04/19/2017 04:45,2,0.000,ALERT,211.93,299.37,59.944,1492591503,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,685898.4,685898.4,2091,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591568,1875631.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.07,59.965,1492591503,"201051344000648","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,675382.3,675382.3,2087,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591570,1875632.00
04/19/2017 04:45,2,0.000,ALERT,212.16,300.27,59.959,1492591503,"201051344000569","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,688188.7,688188.7,2081,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591572,1875633.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.67,59.959,1492591503,"201051344000983","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,678898.3,678898.3,2082,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591574,1875634.00
04/19/2017 04:45,2,0.000,ALERT,212.16,299.37,59.954,1492591503,"201051344001158","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,664598.3,664598.3,2087,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591576,1875635.00
04/19/2017 04:45,2,0.000,ALERT,212.61,300.27,59.975,1492591503,"201051344000576","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,678666.2,678666.2,2089,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492591577,1875636.00
04/19/2017 04:45,2,0.000,ALERT,212.16,298.17,59.949,1492591503,"274151322000087","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,874853.7,874853.7,2106,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492591579,1875637.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.77,60.002,1492592403,"201051344000645","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,677837.0,677837.0,2085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592405,1875638.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.47,59.954,1492592403,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,899918.2,899918.2,2079,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592407,1875639.00
04/19/2017 05:00,2,0.000,ALERT,212.38,298.77,59.954,1492592403,"201051344000633","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,664284.2,664284.2,2091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592408,1875640.00
04/19/2017 05:00,2,0.000,ALERT,211.70,298.77,59.917,1492592403,"201051344000469","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,667100.4,667100.4,2084,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592410,1875641.00
04/19/2017 05:00,2,0.000,ALERT,211.70,298.77,59.949,1492592403,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,660674.0,660674.0,2087,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592412,1875642.00
04/19/2017 05:00,2,0.000,ALERT,211.70,298.17,59.954,1492592403,"274151322000052","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,932414.0,932414.0,2084,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592414,1875643.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.77,59.959,1492592403,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,671768.3,671768.3,2088,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592416,1875644.00
04/19/2017 05:00,2,0.000,ALERT,211.70,298.77,59.959,1492592403,"201051344001230","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,665014.2,665014.2,2089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592417,1875645.00
04/19/2017 05:00,2,0.000,ALERT,212.38,299.67,59.949,1492592403,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,655010.1,655010.1,2082,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592419,1875646.00
04/19/2017 05:00,2,0.000,ALERT,211.25,298.77,59.954,1492592403,"201051344000955","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,673349.9,673349.9,2089,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592421,1875647.00
04/19/2017 05:00,2,0.000,ALERT,211.70,298.17,59.949,1492592403,"274151322000094","219011344069620",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,761633.9,761633.9,2129,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592423,1875648.00
04/19/2017 05:00,2,0.000,ALERT,211.70,299.67,59.917,1492592403,"201051344000579","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,684704.5,684704.5,2087,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592424,1875649.00
04/19/2017 05:00,2,0.000,ALERT,211.48,299.07,59.944,1492592403,"201051344000890","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,667198.3,667198.3,2087,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592426,1875650.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.47,59.954,1492592403,"201051344000438","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,670081.8,670081.8,2084,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592428,1875651.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.17,59.944,1492592403,"201051344000417","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,631763.0,631763.0,2099,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592430,1875652.00
04/19/2017 05:00,2,0.000,ALERT,211.70,299.37,59.954,1492592403,"274151322000083","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,923097.8,923097.8,2085,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592432,1875653.00
04/19/2017 05:00,2,0.000,ALERT,212.38,298.47,59.928,1492592403,"274151322000076","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,983841.8,983841.8,2083,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592434,1875654.00
04/19/2017 05:00,2,0.000,ALERT,211.70,299.97,59.944,1492592403,"201051344000868","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,665719.3,665719.3,2089,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592435,1875655.00
04/19/2017 05:00,2,0.000,ALERT,211.70,299.67,59.944,1492592403,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,974426.6,974426.6,2083,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592437,1875656.00
04/19/2017 05:00,2,0.000,ALERT,211.48,299.07,59.959,1492592403,"201051344000988","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,606824.1,606824.1,2088,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592439,1875657.00
04/19/2017 05:00,2,0.000,ALERT,211.48,297.87,59.944,1492592403,"201051344001025","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,669352.2,669352.2,2088,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592441,1875658.00
04/19/2017 05:00,2,0.000,ALERT,211.48,299.37,59.944,1492592403,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,677959.4,677959.4,2082,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592443,1875659.00
04/19/2017 05:00,2,0.000,ALERT,212.16,298.77,59.954,1492592403,"201051344000853","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,678307.2,678307.2,2085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592444,1875660.00
04/19/2017 05:00,2,0.000,ALERT,212.16,298.47,59.944,1492592403,"201051344000685","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,670175.7,670175.7,2093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592446,1875661.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.17,59.959,1492592403,"201051344000917","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,666783.4,666783.4,2088,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592448,1875662.00
04/19/2017 05:00,2,0.000,ALERT,212.16,299.07,59.959,1492592403,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,674619.6,674619.6,2088,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592450,1875663.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.17,59.965,1492592403,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,663428.2,663428.2,2086,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592452,1875664.00
04/19/2017 05:00,2,0.000,ALERT,211.48,298.47,59.959,1492592403,"274151322000088","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,884660.7,884660.7,2085,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592453,1875665.00
04/19/2017 05:00,2,0.000,ALERT,212.38,298.17,59.965,1492592403,"274151322000068","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,762018.6,762018.6,2125,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592455,1875666.00
04/19/2017 05:00,2,0.000,ALERT,211.48,298.47,59.981,1492592403,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,659115.0,659115.0,2090,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592457,1875667.00
