ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 05:00,2,0.000,ALERT,211.25,299.97,59.975,1492592403,"201051344000594","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,679812.2,679812.2,2088,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592459,1875668.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.17,59.970,1492592403,"201051344001203","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,667737.8,667737.8,2086,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592461,1875669.00
04/19/2017 05:00,2,0.000,ALERT,211.70,299.07,59.965,1492592403,"274151322000054","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,902817.4,902817.4,2080,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592462,1875670.00
04/19/2017 05:00,2,0.000,ALERT,211.70,298.77,59.965,1492592403,"201051344000867","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,664713.4,664713.4,2093,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592464,1875671.00
04/19/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1492592403,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,666533.4,666533.4,2087,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592466,1875672.00
04/19/2017 05:00,2,0.000,ALERT,211.48,299.37,60.007,1492592403,"201051344000900","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,685898.4,685898.4,2093,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592468,1875673.00
04/19/2017 05:00,2,0.000,ALERT,211.70,298.47,59.975,1492592403,"201051344000648","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,675382.3,675382.3,2089,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492592470,1875674.00
04/19/2017 05:00,2,0.000,ALERT,211.48,299.97,59.975,1492592403,"201051344000569","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,688188.7,688188.7,2083,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592472,1875675.00
04/19/2017 05:00,2,0.000,ALERT,211.48,299.67,59.970,1492592403,"201051344000983","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,678898.3,678898.3,2084,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592473,1875676.00
04/19/2017 05:00,2,0.000,ALERT,211.70,299.07,59.986,1492592403,"201051344001158","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,664598.3,664598.3,2089,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592475,1875677.00
04/19/2017 05:00,2,0.000,ALERT,211.93,299.97,59.986,1492592403,"201051344000576","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,678666.2,678666.2,2091,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592477,1875678.00
04/19/2017 05:00,2,0.000,ALERT,212.16,298.17,59.996,1492592403,"274151322000087","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,874853.7,874853.7,2108,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492592479,1875679.00
04/19/2017 05:15,2,0.000,ALERT,211.93,298.17,59.970,1492593303,"201051344000645","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,677837.0,677837.0,2087,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593305,1875680.00
04/19/2017 05:15,2,0.000,ALERT,211.70,297.87,59.970,1492593303,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,899918.2,899918.2,2081,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593307,1875681.00
04/19/2017 05:15,2,0.000,ALERT,212.16,298.17,59.938,1492593303,"201051344000633","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,664284.2,664284.2,2093,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593308,1875682.00
04/19/2017 05:15,2,0.000,ALERT,211.48,298.47,59.970,1492593303,"201051344000469","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,667100.4,667100.4,2086,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593310,1875683.00
04/19/2017 05:15,2,0.000,ALERT,211.25,297.87,60.018,1492593303,"201051344000646","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,660674.0,660674.0,2089,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593312,1875684.00
04/19/2017 05:15,2,0.000,ALERT,211.25,297.57,59.970,1492593303,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,932414.0,932414.0,2086,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593314,1875685.00
04/19/2017 05:15,2,0.000,ALERT,211.70,298.17,59.981,1492593303,"201051344000585","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,671768.3,671768.3,2090,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593316,1875686.00
04/19/2017 05:15,2,0.000,ALERT,211.48,298.17,59.981,1492593303,"201051344001230","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,665014.2,665014.2,2091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593317,1875687.00
04/19/2017 05:15,2,0.000,ALERT,211.93,298.77,59.933,1492593303,"201051344000582","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,655010.1,655010.1,2084,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593319,1875688.00
04/19/2017 05:15,2,0.000,ALERT,211.03,297.87,59.970,1492593303,"201051344000955","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,673349.9,673349.9,2091,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593321,1875689.00
04/19/2017 05:15,2,0.000,ALERT,211.70,297.57,59.970,1492593303,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,761633.9,761633.9,2131,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593323,1875690.00
04/19/2017 05:15,2,0.000,ALERT,211.48,299.07,59.949,1492593303,"201051344000579","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,684704.5,684704.5,2089,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593325,1875691.00
04/19/2017 05:15,2,0.000,ALERT,211.25,298.17,59.965,1492593303,"201051344000890","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,667198.3,667198.3,2089,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593326,1875692.00
04/19/2017 05:15,2,0.000,ALERT,211.70,297.87,59.965,1492593303,"201051344000438","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,670081.8,670081.8,2086,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593328,1875693.00
04/19/2017 05:15,2,0.000,ALERT,211.70,297.26,59.959,1492593303,"201051344000417","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,631763.0,631763.0,2101,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593330,1875694.00
04/19/2017 05:15,2,0.000,ALERT,211.70,298.47,59.954,1492593303,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,923097.8,923097.8,2087,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593332,1875695.00
04/19/2017 05:15,2,0.000,ALERT,212.38,297.57,59.954,1492593303,"274151322000076","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,983841.8,983841.8,2085,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593334,1875696.00
04/19/2017 05:15,2,0.000,ALERT,211.25,298.77,59.965,1492593303,"201051344000868","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,665719.3,665719.3,2091,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593335,1875697.00
04/19/2017 05:15,2,0.000,ALERT,211.48,299.07,59.954,1492593303,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,974426.6,974426.6,2085,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593337,1875698.00
04/19/2017 05:15,2,0.000,ALERT,211.25,298.17,59.996,1492593303,"201051344000988","219011344069620",0.00,4.50,0,293.96,300.57,0.0,0.0,0.000,606824.1,606824.1,2090,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593339,1875699.00
04/19/2017 05:15,2,0.000,ALERT,211.25,296.96,59.970,1492593303,"201051344001025","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,669352.2,669352.2,2090,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593341,1875700.00
04/19/2017 05:15,2,0.000,ALERT,211.25,298.47,59.965,1492593303,"201051344000458","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,677959.4,677959.4,2084,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593343,1875701.00
04/19/2017 05:15,2,0.000,ALERT,211.93,298.47,59.975,1492593303,"201051344000853","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,678307.2,678307.2,2087,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593344,1875702.00
04/19/2017 05:15,2,0.000,ALERT,211.93,297.87,59.938,1492593303,"201051344000685","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,670175.7,670175.7,2095,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593346,1875703.00
04/19/2017 05:15,2,0.000,ALERT,211.70,297.26,59.928,1492593303,"201051344000917","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,666783.4,666783.4,2090,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593348,1875704.00
04/19/2017 05:15,2,0.000,ALERT,211.93,298.17,59.965,1492593303,"201051344001145","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,674619.6,674619.6,2090,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593350,1875705.00
04/19/2017 05:15,2,0.000,ALERT,211.48,296.96,59.965,1492593303,"201051344000651","219011344069620",0.00,3.30,0,296.36,299.67,0.0,0.0,0.000,663428.2,663428.2,2088,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593352,1875706.00
04/19/2017 05:15,2,0.000,ALERT,211.25,297.26,59.996,1492593303,"274151322000088","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,884660.7,884660.7,2087,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593353,1875707.00
04/19/2017 05:15,2,0.000,ALERT,212.16,297.26,59.949,1492593303,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,762018.6,762018.6,2127,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593355,1875708.00
04/19/2017 05:15,2,0.000,ALERT,211.25,297.57,59.917,1492593303,"201051344001135","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,659115.0,659115.0,2092,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593357,1875709.00
04/19/2017 05:15,2,0.000,ALERT,211.03,298.77,59.965,1492593303,"201051344000594","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,679812.2,679812.2,2090,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593359,1875710.00
04/19/2017 05:15,2,0.000,ALERT,211.70,297.57,60.002,1492593303,"201051344001203","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,667737.8,667737.8,2088,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593360,1875711.00
04/19/2017 05:15,2,0.000,ALERT,211.25,297.87,59.944,1492593303,"274151322000054","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,902817.4,902817.4,2082,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593362,1875712.00
04/19/2017 05:15,2,0.000,ALERT,211.48,297.87,59.912,1492593303,"201051344000867","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,664713.4,664713.4,2095,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593364,1875713.00
04/19/2017 05:15,2,0.000,ALERT,211.48,297.87,59.970,1492593303,"201051344001093","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,666533.4,666533.4,2089,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593366,1875714.00
04/19/2017 05:15,2,0.000,ALERT,211.03,298.17,59.949,1492593303,"201051344000900","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,685898.4,685898.4,2095,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593367,1875715.00
04/19/2017 05:15,2,0.000,ALERT,211.48,297.87,59.954,1492593303,"201051344000648","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,675382.3,675382.3,2091,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593369,1875716.00
04/19/2017 05:15,2,0.000,ALERT,211.48,299.07,59.949,1492593303,"201051344000569","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,688188.7,688188.7,2085,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593371,1875717.00
04/19/2017 05:15,2,0.000,ALERT,211.25,298.47,59.954,1492593303,"201051344000983","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,678898.3,678898.3,2086,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593373,1875718.00
04/19/2017 05:15,2,0.000,ALERT,211.48,298.17,59.954,1492593303,"201051344001158","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,664598.3,664598.3,2091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593375,1875719.00
04/19/2017 05:15,2,0.000,ALERT,211.70,298.77,59.991,1492593303,"201051344000576","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,678666.2,678666.2,2093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492593377,1875720.00
04/19/2017 05:15,2,0.000,ALERT,211.70,296.96,59.970,1492593303,"274151322000087","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,874853.7,874853.7,2110,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492593379,1875721.00
04/19/2017 05:30,2,0.000,ALERT,211.70,298.17,59.949,1492594203,"201051344000645","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,677837.0,677837.0,2089,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594205,1875722.00
04/19/2017 05:30,2,0.000,ALERT,211.48,297.57,59.912,1492594203,"274151322000085","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,899918.2,899918.2,2083,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594207,1875723.00
04/19/2017 05:30,2,0.000,ALERT,211.70,297.87,59.991,1492594203,"201051344000633","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,664284.2,664284.2,2095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594209,1875724.00
04/19/2017 05:30,2,0.000,ALERT,211.25,298.17,59.981,1492594203,"201051344000469","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,667100.4,667100.4,2088,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594211,1875725.00
04/19/2017 05:30,2,0.000,ALERT,211.03,297.57,59.981,1492594203,"201051344000646","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,660674.0,660674.0,2091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594212,1875726.00
04/19/2017 05:30,2,0.000,ALERT,211.03,296.96,59.981,1492594203,"274151322000052","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,932414.0,932414.0,2088,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594214,1875727.00
04/19/2017 05:30,2,0.000,ALERT,211.48,297.87,59.917,1492594203,"201051344000585","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,671768.3,671768.3,2092,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594216,1875728.00
04/19/2017 05:30,2,0.000,ALERT,211.25,298.17,59.959,1492594203,"201051344001230","219011344069620",0.00,4.50,0,296.66,299.67,0.0,0.0,0.000,665014.2,665014.2,2093,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594218,1875729.00
04/19/2017 05:30,2,0.000,ALERT,211.70,298.77,59.949,1492594203,"201051344000582","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,655010.1,655010.1,2086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594219,1875730.00
04/19/2017 05:30,2,0.000,ALERT,211.03,297.87,59.949,1492594203,"201051344000955","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,673349.9,673349.9,2093,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594221,1875731.00
04/19/2017 05:30,2,0.000,ALERT,211.25,296.96,59.949,1492594203,"274151322000094","219011344069620",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,761633.9,761633.9,2133,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594223,1875732.00
04/19/2017 05:30,2,0.000,ALERT,211.03,298.47,59.986,1492594203,"201051344000579","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,684704.5,684704.5,2091,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594225,1875733.00
04/19/2017 05:30,2,0.000,ALERT,211.03,298.17,59.975,1492594203,"201051344000890","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,667198.3,667198.3,2091,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594227,1875734.00
04/19/2017 05:30,2,0.000,ALERT,211.25,297.57,59.959,1492594203,"201051344000438","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,670081.8,670081.8,2088,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594228,1875735.00
04/19/2017 05:30,2,0.000,ALERT,211.48,296.96,59.949,1492594203,"201051344000417","219011344069620",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,631763.0,631763.0,2103,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594230,1875736.00
04/19/2017 05:30,2,0.000,ALERT,211.25,298.17,59.965,1492594203,"274151322000083","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,923097.8,923097.8,2089,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594232,1875737.00
04/19/2017 05:30,2,0.000,ALERT,211.93,297.26,59.959,1492594203,"274151322000076","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,983841.8,983841.8,2087,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594234,1875738.00
04/19/2017 05:30,2,0.000,ALERT,211.03,298.77,59.954,1492594203,"201051344000868","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,665719.3,665719.3,2093,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594236,1875739.00
04/19/2017 05:30,2,0.000,ALERT,211.03,298.17,59.933,1492594203,"274151322000095","219011344069620",0.00,4.50,0,297.26,300.27,0.0,0.0,0.000,974426.6,974426.6,2087,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594238,1875740.00
04/19/2017 05:30,2,0.000,ALERT,211.03,298.17,59.954,1492594203,"201051344000988","219011344069620",0.00,4.50,0,293.96,299.67,0.0,0.0,0.000,606824.1,606824.1,2092,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594240,1875741.00
04/19/2017 05:30,2,0.000,ALERT,211.03,296.66,59.954,1492594203,"201051344001025","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,669352.2,669352.2,2092,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594241,1875742.00
04/19/2017 05:30,2,0.000,ALERT,211.03,298.17,59.949,1492594203,"201051344000458","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,677959.4,677959.4,2086,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594243,1875743.00
04/19/2017 05:30,2,0.000,ALERT,211.48,297.87,59.954,1492594203,"201051344000853","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,678307.2,678307.2,2089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594245,1875744.00
04/19/2017 05:30,2,0.000,ALERT,211.48,297.26,59.965,1492594203,"201051344000685","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,670175.7,670175.7,2097,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594247,1875745.00
04/19/2017 05:30,2,0.000,ALERT,211.25,296.66,59.922,1492594203,"201051344000917","219011344069620",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,666783.4,666783.4,2092,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594248,1875746.00
04/19/2017 05:30,2,0.000,ALERT,211.25,297.57,59.944,1492594203,"201051344001145","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,674619.6,674619.6,2092,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594250,1875747.00
04/19/2017 05:30,2,0.000,ALERT,211.25,296.66,59.954,1492594203,"201051344000651","219011344069620",0.00,3.30,0,295.46,298.77,0.0,0.0,0.000,663428.2,663428.2,2090,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594252,1875748.00
04/19/2017 05:30,2,0.000,ALERT,210.80,296.96,59.949,1492594203,"274151322000088","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,884660.7,884660.7,2089,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594254,1875749.00
04/19/2017 05:30,2,0.000,ALERT,211.93,296.36,59.938,1492594203,"274151322000068","219011344069620",0.00,6.00,0,295.46,298.77,0.0,0.0,0.000,762018.6,762018.6,2129,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594256,1875750.00
04/19/2017 05:30,2,0.000,ALERT,211.03,297.57,59.959,1492594203,"201051344001135","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,659115.0,659115.0,2094,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594257,1875751.00
04/19/2017 05:30,2,0.000,ALERT,210.80,298.77,59.949,1492594203,"201051344000594","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,679812.2,679812.2,2092,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594259,1875752.00
04/19/2017 05:30,2,0.000,ALERT,211.25,297.26,59.949,1492594203,"201051344001203","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,667737.8,667737.8,2090,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594261,1875753.00
04/19/2017 05:30,2,0.000,ALERT,211.25,297.57,59.954,1492594203,"274151322000054","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,902817.4,902817.4,2084,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594263,1875754.00
04/19/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1492594203,"201051344000867","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,664713.4,664713.4,2097,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594265,1875755.00
04/19/2017 05:30,2,0.000,ALERT,211.25,297.26,59.986,1492594203,"201051344001093","219011344069620",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,666533.4,666533.4,2091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594266,1875756.00
04/19/2017 05:30,2,0.000,ALERT,211.03,297.87,59.965,1492594203,"201051344000900","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,685898.4,685898.4,2097,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594268,1875757.00
04/19/2017 05:30,2,0.000,ALERT,211.25,297.26,60.002,1492594203,"201051344000648","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,675382.3,675382.3,2093,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492594270,1875758.00
04/19/2017 05:30,2,0.000,ALERT,211.03,298.47,59.949,1492594203,"201051344000569","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,688188.7,688188.7,2087,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594272,1875759.00
04/19/2017 05:30,2,0.000,ALERT,211.03,298.47,59.954,1492594203,"201051344000983","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,678898.3,678898.3,2088,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594274,1875760.00
04/19/2017 05:30,2,0.000,ALERT,211.25,297.87,59.922,1492594203,"201051344001158","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,664598.3,664598.3,2093,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594275,1875761.00
04/19/2017 05:30,2,0.000,ALERT,211.48,298.47,59.959,1492594203,"201051344000576","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,678666.2,678666.2,2095,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594277,1875762.00
04/19/2017 05:30,2,0.000,ALERT,211.25,296.36,59.954,1492594203,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,874853.7,874853.7,2112,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492594279,1875763.00
04/19/2017 05:45,2,0.000,ALERT,211.03,296.96,60.023,1492595103,"201051344000645","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,677837.0,677837.0,2091,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595105,1875764.00
04/19/2017 05:45,2,0.000,ALERT,211.03,296.66,59.986,1492595103,"274151322000085","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,899918.2,899918.2,2085,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595107,1875765.00
04/19/2017 05:45,2,0.000,ALERT,211.25,296.66,59.954,1492595103,"201051344000633","219011344069620",0.00,4.00,0,293.36,299.37,0.0,0.0,0.000,664284.2,664284.2,2097,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595109,1875766.00
04/19/2017 05:45,2,0.000,ALERT,210.80,296.96,60.039,1492595103,"201051344000469","219011344069620",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,667100.4,667100.4,2090,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595110,1875767.00
04/19/2017 05:45,2,0.000,ALERT,210.80,297.26,59.991,1492595103,"201051344000646","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,660674.0,660674.0,2093,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595112,1875768.00
04/19/2017 05:45,2,0.000,ALERT,210.35,297.26,59.986,1492595103,"274151322000052","219011344069620",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,932414.0,932414.0,2090,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595114,1875769.00
04/19/2017 05:45,2,0.000,ALERT,211.03,297.26,59.981,1492595103,"201051344000585","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,671768.3,671768.3,2094,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595116,1875770.00
04/19/2017 05:45,2,0.000,ALERT,211.03,297.57,59.949,1492595103,"201051344001230","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,665014.2,665014.2,2095,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595118,1875771.00
04/19/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1492595103,"201051344000582","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,655010.1,655010.1,2088,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595120,1875772.00
04/19/2017 05:45,2,0.000,ALERT,210.57,297.26,59.991,1492595103,"201051344000955","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,673349.9,673349.9,2095,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595121,1875773.00
04/19/2017 05:45,2,0.000,ALERT,210.80,296.06,59.996,1492595103,"274151322000094","219011344069620",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,761633.9,761633.9,2135,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595123,1875774.00
04/19/2017 05:45,2,0.000,ALERT,210.57,297.87,59.991,1492595103,"201051344000579","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,684704.5,684704.5,2093,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595125,1875775.00
04/19/2017 05:45,2,0.000,ALERT,210.57,297.57,59.996,1492595103,"201051344000890","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,667198.3,667198.3,2093,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595127,1875776.00
04/19/2017 05:45,2,0.000,ALERT,211.03,296.96,60.018,1492595103,"201051344000438","219011344069620",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,670081.8,670081.8,2090,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595129,1875777.00
04/19/2017 05:45,2,0.000,ALERT,211.03,296.66,59.981,1492595103,"201051344000417","219011344069620",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,631763.0,631763.0,2105,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595130,1875778.00
04/19/2017 05:45,2,0.000,ALERT,210.80,296.66,59.986,1492595103,"274151322000083","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,923097.8,923097.8,2091,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595132,1875779.00
04/19/2017 05:45,2,0.000,ALERT,211.48,296.06,60.002,1492595103,"274151322000076","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,983841.8,983841.8,2089,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595134,1875780.00
04/19/2017 05:45,2,0.000,ALERT,211.25,299.07,60.002,1492595103,"201051344000868","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,665719.3,665719.3,2095,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595136,1875781.00
04/19/2017 05:45,2,0.000,ALERT,210.80,297.57,59.986,1492595103,"274151322000095","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,974426.6,974426.6,2089,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595138,1875782.00
04/19/2017 05:45,2,0.000,ALERT,211.25,298.17,60.012,1492595103,"201051344000988","219011344069620",0.00,4.00,0,292.46,299.67,0.0,0.0,0.000,606824.1,606824.1,2094,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595140,1875783.00
04/19/2017 05:45,2,0.000,ALERT,210.80,296.36,59.986,1492595103,"201051344001025","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,669352.2,669352.2,2094,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595141,1875784.00
04/19/2017 05:45,2,0.000,ALERT,211.25,298.47,59.981,1492595103,"201051344000458","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,677959.4,677959.4,2088,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595143,1875785.00
04/19/2017 05:45,2,0.000,ALERT,211.70,298.17,59.981,1492595103,"201051344000853","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,678307.2,678307.2,2091,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595145,1875786.00
04/19/2017 05:45,2,0.000,ALERT,211.48,297.26,60.002,1492595103,"201051344000685","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,670175.7,670175.7,2099,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595147,1875787.00
04/19/2017 05:45,2,0.000,ALERT,211.25,296.96,59.981,1492595103,"201051344000917","219011344069620",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,666783.4,666783.4,2094,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595149,1875788.00
04/19/2017 05:45,2,0.000,ALERT,211.48,297.57,60.002,1492595103,"201051344001145","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,674619.6,674619.6,2094,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595150,1875789.00
04/19/2017 05:45,2,0.000,ALERT,211.25,296.66,59.996,1492595103,"201051344000651","219011344069620",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,663428.2,663428.2,2092,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595152,1875790.00
04/19/2017 05:45,2,0.000,ALERT,210.57,296.66,59.981,1492595103,"274151322000088","219011344069620",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,884660.7,884660.7,2091,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595154,1875791.00
04/19/2017 05:45,2,0.000,ALERT,211.93,296.96,59.991,1492595103,"274151322000068","219011344069620",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,762018.6,762018.6,2131,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595156,1875792.00
04/19/2017 05:45,2,0.000,ALERT,211.03,297.57,59.991,1492595103,"201051344001135","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,659115.0,659115.0,2096,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595158,1875793.00
04/19/2017 05:45,2,0.000,ALERT,211.48,299.37,60.002,1492595103,"201051344000594","219011344069620",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,679812.2,679812.2,2094,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595160,1875794.00
04/19/2017 05:45,2,0.000,ALERT,211.70,297.57,60.034,1492595103,"201051344001203","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,667737.8,667737.8,2092,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595162,1875795.00
04/19/2017 05:45,2,0.000,ALERT,210.80,298.17,59.986,1492595103,"274151322000054","219011344069620",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,902817.4,902817.4,2086,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595163,1875796.00
04/19/2017 05:45,2,0.000,ALERT,211.93,298.47,59.986,1492595103,"201051344000867","219011344069620",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,664713.4,664713.4,2099,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595165,1875797.00
04/19/2017 05:45,2,0.000,ALERT,211.48,297.87,60.018,1492595103,"201051344001093","219011344069620",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,666533.4,666533.4,2093,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595167,1875798.00
04/19/2017 05:45,2,0.000,ALERT,211.93,298.17,59.996,1492595103,"201051344000648","219011344069620",0.00,3.30,0,294.26,299.97,0.0,0.0,0.000,675382.3,675382.3,2095,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595170,1875799.00
04/19/2017 05:45,2,0.000,ALERT,211.70,299.37,60.007,1492595103,"201051344000569","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,688188.7,688188.7,2089,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595172,1875800.00
04/19/2017 05:45,2,0.000,ALERT,211.70,299.07,59.991,1492595103,"201051344000983","219011344069620",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,678898.3,678898.3,2090,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595174,1875801.00
04/19/2017 05:45,2,0.000,ALERT,211.70,298.77,59.996,1492595103,"201051344001158","219011344069620",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,664598.3,664598.3,2095,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595175,1875802.00
04/19/2017 05:45,2,0.000,ALERT,212.16,299.37,59.996,1492595103,"201051344000576","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,678666.2,678666.2,2097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595177,1875803.00
04/19/2017 05:45,2,0.000,ALERT,211.03,296.66,60.034,1492595103,"274151322000087","219011344069620",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,874853.7,874853.7,2114,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492595179,1875804.00
04/19/2017 05:45,2,0.000,ALERT,211.70,298.77,59.991,1492595103,"201051344000900","219011344069620",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,685898.4,685898.4,2099,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492595181,1875805.00
04/19/2017 06:00,2,0.000,ALERT,211.03,296.36,59.933,1492596003,"201051344000645","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,677837.0,677837.0,2093,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596006,1875806.00
04/19/2017 06:00,2,0.000,ALERT,210.12,295.46,59.975,1492596003,"274151322000085","219011344069620",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,899918.2,899918.2,2087,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596007,1875807.00
04/19/2017 06:00,2,0.000,ALERT,211.25,296.36,59.959,1492596003,"201051344000633","219011344069620",0.00,4.00,0,293.36,299.67,0.0,0.0,0.000,664284.2,664284.2,2099,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596009,1875808.00
04/19/2017 06:00,2,0.000,ALERT,210.80,296.66,59.970,1492596003,"201051344000469","219011344069620",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,667100.4,667100.4,2092,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596011,1875809.00
04/19/2017 06:00,2,0.000,ALERT,210.57,297.26,59.996,1492596003,"201051344000646","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,660674.0,660674.0,2095,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596013,1875810.00
04/19/2017 06:00,2,0.000,ALERT,210.12,295.16,59.975,1492596003,"274151322000052","219011344069620",0.00,5.50,0,293.36,299.07,0.0,0.0,0.000,932414.0,932414.0,2092,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596015,1875811.00
04/19/2017 06:00,2,0.000,ALERT,211.03,297.26,59.970,1492596003,"201051344000585","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,671768.3,671768.3,2096,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596016,1875812.00
