ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 06:00,2,0.000,ALERT,211.03,297.57,59.938,1492596003,"201051344001230","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,665014.2,665014.2,2097,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596018,1875813.00
04/19/2017 06:00,2,0.000,ALERT,211.48,298.47,60.023,1492596003,"201051344000582","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,655010.1,655010.1,2090,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596020,1875814.00
04/19/2017 06:00,2,0.000,ALERT,210.80,297.57,59.970,1492596003,"201051344000955","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,673349.9,673349.9,2097,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596022,1875815.00
04/19/2017 06:00,2,0.000,ALERT,210.12,295.46,59.975,1492596003,"274151322000094","219011344069620",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,761633.9,761633.9,2137,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596023,1875816.00
04/19/2017 06:00,2,0.000,ALERT,210.80,297.57,59.933,1492596003,"201051344000579","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,684704.5,684704.5,2095,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596025,1875817.00
04/19/2017 06:00,2,0.000,ALERT,211.03,298.17,59.975,1492596003,"201051344000890","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,667198.3,667198.3,2095,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596027,1875818.00
04/19/2017 06:00,2,0.000,ALERT,211.03,297.57,59.981,1492596003,"201051344000438","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,670081.8,670081.8,2092,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596029,1875819.00
04/19/2017 06:00,2,0.000,ALERT,211.25,297.26,59.981,1492596003,"201051344000417","219011344069620",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,631763.0,631763.0,2107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596031,1875820.00
04/19/2017 06:00,2,0.000,ALERT,210.12,295.76,59.965,1492596003,"274151322000083","219011344069620",0.00,5.00,0,293.96,299.37,0.0,0.0,0.000,923097.8,923097.8,2093,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596032,1875821.00
04/19/2017 06:00,2,0.000,ALERT,211.03,295.16,59.975,1492596003,"274151322000076","219011344069620",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,983841.8,983841.8,2091,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596034,1875822.00
04/19/2017 06:00,2,0.000,ALERT,210.80,297.57,59.991,1492596003,"201051344000868","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,665719.3,665719.3,2097,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596036,1875823.00
04/19/2017 06:00,2,0.000,ALERT,210.12,296.36,59.996,1492596003,"274151322000095","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,974426.6,974426.6,2091,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596038,1875824.00
04/19/2017 06:00,2,0.000,ALERT,210.57,296.96,59.975,1492596003,"201051344000988","219011344069620",0.00,4.50,0,293.06,299.97,0.0,0.0,0.000,606824.1,606824.1,2096,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596040,1875825.00
04/19/2017 06:00,2,0.000,ALERT,210.80,296.96,59.965,1492596003,"201051344001025","219011344069620",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,669352.2,669352.2,2096,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596042,1875826.00
04/19/2017 06:00,2,0.000,ALERT,210.57,296.96,59.965,1492596003,"201051344000458","219011344069620",0.00,5.50,0,295.46,300.87,0.0,0.0,0.000,677959.4,677959.4,2090,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596043,1875827.00
04/19/2017 06:00,2,0.000,ALERT,211.25,296.96,59.970,1492596003,"201051344000853","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,678307.2,678307.2,2093,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596045,1875828.00
04/19/2017 06:00,2,0.000,ALERT,211.48,297.87,59.965,1492596003,"201051344000685","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,670175.7,670175.7,2101,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596047,1875829.00
04/19/2017 06:00,2,0.000,ALERT,211.25,296.96,59.965,1492596003,"201051344000917","219011344069620",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,666783.4,666783.4,2096,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596049,1875830.00
04/19/2017 06:00,2,0.000,ALERT,211.25,297.87,59.981,1492596003,"201051344001145","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,674619.6,674619.6,2096,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596051,1875831.00
04/19/2017 06:00,2,0.000,ALERT,211.03,296.66,59.970,1492596003,"201051344000651","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,663428.2,663428.2,2094,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596052,1875832.00
04/19/2017 06:00,2,0.000,ALERT,209.67,295.16,59.965,1492596003,"274151322000088","219011344069620",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,884660.7,884660.7,2093,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596054,1875833.00
04/19/2017 06:00,2,0.000,ALERT,210.80,294.86,59.965,1492596003,"274151322000068","219011344069620",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,762018.6,762018.6,2133,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596056,1875834.00
04/19/2017 06:00,2,0.000,ALERT,210.80,297.57,59.981,1492596003,"201051344001135","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,659115.0,659115.0,2098,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596058,1875835.00
04/19/2017 06:00,2,0.000,ALERT,210.35,297.57,59.996,1492596003,"201051344000594","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,679812.2,679812.2,2096,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596060,1875836.00
04/19/2017 06:00,2,0.000,ALERT,211.25,297.26,59.970,1492596003,"201051344001203","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,667737.8,667737.8,2094,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596062,1875837.00
04/19/2017 06:00,2,0.000,ALERT,209.90,295.16,59.970,1492596003,"274151322000054","219011344069620",0.00,6.00,0,293.66,299.07,0.0,0.0,0.000,902817.4,902817.4,2088,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596063,1875838.00
04/19/2017 06:00,2,0.000,ALERT,211.03,296.66,59.959,1492596003,"201051344000867","219011344069620",0.00,5.00,0,294.56,300.57,0.0,0.0,0.000,664713.4,664713.4,2101,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596065,1875839.00
04/19/2017 06:00,2,0.000,ALERT,211.03,297.26,59.959,1492596003,"201051344001093","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,666533.4,666533.4,2095,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596067,1875840.00
04/19/2017 06:00,2,0.000,ALERT,210.57,296.96,59.965,1492596003,"201051344000900","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,685898.4,685898.4,2101,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596069,1875841.00
04/19/2017 06:00,2,0.000,ALERT,211.03,296.36,59.981,1492596003,"201051344000648","219011344069620",0.00,3.70,0,294.86,300.57,0.0,0.0,0.000,675382.3,675382.3,2097,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596071,1875842.00
04/19/2017 06:00,2,0.000,ALERT,210.80,297.57,59.981,1492596003,"201051344000569","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,688188.7,688188.7,2091,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596072,1875843.00
04/19/2017 06:00,2,0.000,ALERT,210.80,297.26,59.975,1492596003,"201051344000983","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,678898.3,678898.3,2092,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596074,1875844.00
04/19/2017 06:00,2,0.000,ALERT,210.80,296.66,59.975,1492596003,"201051344001158","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,664598.3,664598.3,2097,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596076,1875845.00
04/19/2017 06:00,2,0.000,ALERT,211.25,297.57,59.986,1492596003,"201051344000576","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,678666.2,678666.2,2099,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596078,1875846.00
04/19/2017 06:00,2,0.000,ALERT,210.12,294.86,59.975,1492596003,"274151322000087","219011344069620",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,874853.7,874853.7,2116,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596080,1875847.00
04/19/2017 06:15,2,0.000,ALERT,211.48,296.96,60.007,1492596903,"201051344000645","219011344069620",0.00,4.50,0,294.56,300.27,0.0,0.0,0.000,677837.0,677837.0,2095,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596905,1875848.00
04/19/2017 06:15,2,0.000,ALERT,210.35,295.46,59.975,1492596903,"274151322000085","219011344069620",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,899918.2,899918.2,2089,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596907,1875849.00
04/19/2017 06:15,2,0.000,ALERT,211.25,296.36,59.986,1492596903,"201051344000633","219011344069620",0.00,4.00,0,292.76,299.67,0.0,0.0,0.000,664284.2,664284.2,2101,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596909,1875850.00
04/19/2017 06:15,2,0.000,ALERT,211.03,296.66,59.986,1492596903,"201051344000469","219011344069620",0.00,3.30,0,293.66,300.27,0.0,0.0,0.000,667100.4,667100.4,2094,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596911,1875851.00
04/19/2017 06:15,2,0.000,ALERT,210.80,297.26,60.012,1492596903,"201051344000646","219011344069620",0.00,4.00,0,294.86,301.17,0.0,0.0,0.000,660674.0,660674.0,2097,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596912,1875852.00
04/19/2017 06:15,2,0.000,ALERT,209.90,294.86,59.975,1492596903,"274151322000052","219011344069620",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,932414.0,932414.0,2094,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596914,1875853.00
04/19/2017 06:15,2,0.000,ALERT,211.25,297.57,59.986,1492596903,"201051344000585","219011344069620",0.00,4.50,0,294.56,301.17,0.0,0.0,0.000,671768.3,671768.3,2098,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596916,1875854.00
04/19/2017 06:15,2,0.000,ALERT,211.03,297.57,59.944,1492596903,"201051344001230","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,665014.2,665014.2,2099,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596918,1875855.00
04/19/2017 06:15,2,0.000,ALERT,211.48,298.17,59.986,1492596903,"201051344000582","219011344069620",0.00,3.70,0,296.06,302.07,0.0,0.0,0.000,655010.1,655010.1,2092,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596920,1875856.00
04/19/2017 06:15,2,0.000,ALERT,210.57,297.57,59.991,1492596903,"201051344000955","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,673349.9,673349.9,2099,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596921,1875857.00
04/19/2017 06:15,2,0.000,ALERT,210.35,294.86,60.023,1492596903,"274151322000094","219011344069620",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,761633.9,761633.9,2139,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596923,1875858.00
04/19/2017 06:15,2,0.000,ALERT,210.80,297.26,59.991,1492596903,"201051344000579","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,684704.5,684704.5,2097,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596925,1875859.00
04/19/2017 06:15,2,0.000,ALERT,211.03,297.87,60.012,1492596903,"201051344000890","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,667198.3,667198.3,2097,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596927,1875860.00
04/19/2017 06:15,2,0.000,ALERT,211.25,297.57,59.996,1492596903,"201051344000438","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,670081.8,670081.8,2094,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596929,1875861.00
04/19/2017 06:15,2,0.000,ALERT,211.25,296.66,60.012,1492596903,"201051344000417","219011344069620",0.00,4.50,0,295.16,300.87,0.0,0.0,0.000,631763.0,631763.0,2109,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596930,1875862.00
04/19/2017 06:15,2,0.000,ALERT,210.57,295.76,60.039,1492596903,"274151322000083","219011344069620",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,923097.8,923097.8,2095,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596932,1875863.00
04/19/2017 06:15,2,0.000,ALERT,210.80,295.46,60.002,1492596903,"274151322000076","219011344069620",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,983841.8,983841.8,2093,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596934,1875864.00
04/19/2017 06:15,2,0.000,ALERT,210.57,297.26,60.018,1492596903,"201051344000868","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,665719.3,665719.3,2099,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596936,1875865.00
04/19/2017 06:15,2,0.000,ALERT,210.12,296.66,60.034,1492596903,"274151322000095","219011344069620",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,974426.6,974426.6,2093,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596938,1875866.00
04/19/2017 06:15,2,0.000,ALERT,210.57,296.66,60.012,1492596903,"201051344000988","219011344069620",0.00,4.50,0,292.46,300.27,0.0,0.0,0.000,606824.1,606824.1,2098,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596939,1875867.00
04/19/2017 06:15,2,0.000,ALERT,211.03,296.66,60.018,1492596903,"201051344001025","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,669352.2,669352.2,2098,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596941,1875868.00
04/19/2017 06:15,2,0.000,ALERT,210.80,296.96,60.002,1492596903,"201051344000458","219011344069620",0.00,5.50,0,294.86,300.87,0.0,0.0,0.000,677959.4,677959.4,2092,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596943,1875869.00
04/19/2017 06:15,2,0.000,ALERT,211.48,296.66,60.012,1492596903,"201051344000853","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,678307.2,678307.2,2095,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596945,1875870.00
04/19/2017 06:15,2,0.000,ALERT,211.70,297.87,60.007,1492596903,"201051344000685","219011344069620",0.00,4.50,0,295.46,301.47,0.0,0.0,0.000,670175.7,670175.7,2103,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596947,1875871.00
04/19/2017 06:15,2,0.000,ALERT,211.48,297.26,60.039,1492596903,"201051344000917","219011344069620",0.00,5.50,0,294.26,300.57,0.0,0.0,0.000,666783.4,666783.4,2098,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596949,1875872.00
04/19/2017 06:15,2,0.000,ALERT,211.48,297.87,60.002,1492596903,"201051344001145","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,674619.6,674619.6,2098,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596951,1875873.00
04/19/2017 06:15,2,0.000,ALERT,211.25,296.96,60.002,1492596903,"201051344000651","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,663428.2,663428.2,2096,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596952,1875874.00
04/19/2017 06:15,2,0.000,ALERT,209.67,295.46,60.002,1492596903,"274151322000088","219011344069620",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,884660.7,884660.7,2095,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596954,1875875.00
04/19/2017 06:15,2,0.000,ALERT,210.80,294.56,59.991,1492596903,"274151322000068","219011344069620",0.00,5.50,0,292.46,297.57,0.0,0.0,0.000,762018.6,762018.6,2135,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596956,1875876.00
04/19/2017 06:15,2,0.000,ALERT,211.03,297.26,59.996,1492596903,"201051344001135","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,659115.0,659115.0,2100,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596958,1875877.00
04/19/2017 06:15,2,0.000,ALERT,210.57,297.87,60.002,1492596903,"201051344000594","219011344069620",0.00,4.00,0,294.26,300.57,0.0,0.0,0.000,679812.2,679812.2,2098,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596960,1875878.00
04/19/2017 06:15,2,0.000,ALERT,211.48,297.26,59.996,1492596903,"201051344001203","219011344069620",0.00,4.00,0,295.46,302.07,0.0,0.0,0.000,667737.8,667737.8,2096,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596961,1875879.00
04/19/2017 06:15,2,0.000,ALERT,209.90,295.76,59.975,1492596903,"274151322000054","219011344069620",0.00,5.50,0,293.06,298.47,0.0,0.0,0.000,902817.4,902817.4,2090,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596963,1875880.00
04/19/2017 06:15,2,0.000,ALERT,211.03,296.66,59.991,1492596903,"201051344000867","219011344069620",0.00,5.00,0,294.26,300.27,0.0,0.0,0.000,664713.4,664713.4,2103,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596965,1875881.00
04/19/2017 06:15,2,0.000,ALERT,211.25,297.57,59.991,1492596903,"201051344001093","219011344069620",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,666533.4,666533.4,2097,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596967,1875882.00
04/19/2017 06:15,2,0.000,ALERT,210.80,296.96,59.996,1492596903,"201051344000900","219011344069620",0.00,4.00,0,294.56,300.27,0.0,0.0,0.000,685898.4,685898.4,2103,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596969,1875883.00
04/19/2017 06:15,2,0.000,ALERT,211.03,296.36,59.996,1492596903,"201051344000648","219011344069620",0.00,3.30,0,294.26,300.27,0.0,0.0,0.000,675382.3,675382.3,2099,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596970,1875884.00
04/19/2017 06:15,2,0.000,ALERT,211.03,297.57,60.002,1492596903,"201051344000569","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,688188.7,688188.7,2093,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596972,1875885.00
04/19/2017 06:15,2,0.000,ALERT,210.80,297.26,60.002,1492596903,"201051344000983","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,678898.3,678898.3,2094,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596974,1875886.00
04/19/2017 06:15,2,0.000,ALERT,210.80,296.96,60.012,1492596903,"201051344001158","219011344069620",0.00,3.70,0,294.26,299.97,0.0,0.0,0.000,664598.3,664598.3,2099,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492596976,1875887.00
04/19/2017 06:15,2,0.000,ALERT,211.25,297.57,59.996,1492596903,"201051344000576","219011344069620",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,678666.2,678666.2,2101,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596978,1875888.00
04/19/2017 06:15,2,0.000,ALERT,210.12,295.16,60.028,1492596903,"274151322000087","219011344069620",0.00,6.00,0,291.85,297.57,0.0,0.0,0.000,874853.7,874853.7,2118,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492596980,1875889.00
04/19/2017 06:30,2,0.000,ALERT,211.70,297.87,59.970,1492597804,"201051344000645","219011344069620",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,677837.0,677837.0,2097,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597806,1875890.00
04/19/2017 06:30,2,0.000,ALERT,210.80,296.36,59.965,1492597804,"274151322000085","219011344069620",0.00,5.00,0,293.06,298.17,0.0,0.0,0.000,899918.2,899918.2,2091,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597808,1875891.00
04/19/2017 06:30,2,0.000,ALERT,211.70,297.26,59.991,1492597804,"201051344000633","219011344069620",0.00,4.00,0,292.46,298.77,0.0,0.0,0.000,664284.2,664284.2,2103,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597809,1875892.00
04/19/2017 06:30,2,0.000,ALERT,211.25,297.26,59.959,1492597804,"201051344000469","219011344069620",0.00,3.70,0,293.66,299.07,0.0,0.0,0.000,667100.4,667100.4,2096,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597811,1875893.00
04/19/2017 06:30,2,0.000,ALERT,211.03,297.57,59.954,1492597804,"201051344000646","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,660674.0,660674.0,2099,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597813,1875894.00
04/19/2017 06:30,2,0.000,ALERT,210.35,295.76,59.959,1492597804,"274151322000052","219011344069620",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,932414.0,932414.0,2096,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597815,1875895.00
04/19/2017 06:30,2,0.000,ALERT,211.48,297.87,59.959,1492597804,"201051344000585","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,671768.3,671768.3,2100,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597817,1875896.00
04/19/2017 06:30,2,0.000,ALERT,211.25,298.17,59.959,1492597804,"201051344001230","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,665014.2,665014.2,2101,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597818,1875897.00
04/19/2017 06:30,2,0.000,ALERT,211.93,299.07,59.954,1492597804,"201051344000582","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,655010.1,655010.1,2094,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597820,1875898.00
04/19/2017 06:30,2,0.000,ALERT,210.80,297.87,59.996,1492597804,"201051344000955","219011344069620",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,673349.9,673349.9,2101,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597822,1875899.00
04/19/2017 06:30,2,0.000,ALERT,210.80,295.46,59.938,1492597804,"274151322000094","219011344069620",0.00,4.00,0,292.46,297.26,0.0,0.0,0.000,761633.9,761633.9,2141,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597824,1875900.00
04/19/2017 06:30,2,0.000,ALERT,211.25,298.17,59.896,1492597804,"201051344000579","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,684704.5,684704.5,2099,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597826,1875901.00
04/19/2017 06:30,2,0.000,ALERT,211.25,298.17,59.986,1492597804,"201051344000890","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,667198.3,667198.3,2099,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597827,1875902.00
04/19/2017 06:30,2,0.000,ALERT,211.48,297.57,59.959,1492597804,"201051344000438","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,670081.8,670081.8,2096,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597829,1875903.00
04/19/2017 06:30,2,0.000,ALERT,211.70,297.57,59.949,1492597804,"201051344000417","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,631763.0,631763.0,2111,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597831,1875904.00
04/19/2017 06:30,2,0.000,ALERT,210.57,296.66,59.949,1492597804,"274151322000083","219011344069620",0.00,5.00,0,293.36,298.47,0.0,0.0,0.000,923097.8,923097.8,2097,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597833,1875905.00
04/19/2017 06:30,2,0.000,ALERT,211.03,296.66,59.938,1492597804,"274151322000076","219011344069620",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,983841.8,983841.8,2095,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597835,1875906.00
04/19/2017 06:30,2,0.000,ALERT,211.03,297.87,59.944,1492597804,"201051344000868","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,665719.3,665719.3,2101,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597836,1875907.00
04/19/2017 06:30,2,0.000,ALERT,210.57,296.96,59.965,1492597804,"274151322000095","219011344069620",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,974426.6,974426.6,2095,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597838,1875908.00
04/19/2017 06:30,2,0.000,ALERT,211.03,297.57,59.944,1492597804,"201051344000988","219011344069620",0.00,4.50,0,292.46,299.07,0.0,0.0,0.000,606824.1,606824.1,2100,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597840,1875909.00
04/19/2017 06:30,2,0.000,ALERT,211.03,297.26,59.954,1492597804,"201051344001025","219011344069620",0.00,3.70,0,294.86,301.17,0.0,0.0,0.000,669352.2,669352.2,2100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597842,1875910.00
04/19/2017 06:30,2,0.000,ALERT,211.03,297.57,59.944,1492597804,"201051344000458","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,677959.4,677959.4,2094,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597844,1875911.00
04/19/2017 06:30,2,0.000,ALERT,211.93,297.57,59.970,1492597804,"201051344000853","219011344069620",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,678307.2,678307.2,2097,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597845,1875912.00
04/19/2017 06:30,2,0.000,ALERT,211.70,297.87,59.949,1492597804,"201051344000685","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,670175.7,670175.7,2105,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597847,1875913.00
04/19/2017 06:30,2,0.000,ALERT,211.48,297.57,59.949,1492597804,"201051344000917","219011344069620",0.00,5.50,0,294.26,299.37,0.0,0.0,0.000,666783.4,666783.4,2100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597849,1875914.00
04/19/2017 06:30,2,0.000,ALERT,211.70,298.47,59.959,1492597804,"201051344001145","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,674619.6,674619.6,2100,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597851,1875915.00
04/19/2017 06:30,2,0.000,ALERT,211.48,297.26,59.959,1492597804,"201051344000651","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,663428.2,663428.2,2098,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597853,1875916.00
04/19/2017 06:30,2,0.000,ALERT,210.35,296.06,59.965,1492597804,"274151322000088","219011344069620",0.00,5.50,0,293.96,297.87,0.0,0.0,0.000,884660.7,884660.7,2097,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597854,1875917.00
04/19/2017 06:30,2,0.000,ALERT,211.25,295.46,59.959,1492597804,"274151322000068","219011344069620",0.00,6.00,0,293.66,297.26,0.0,0.0,0.000,762018.6,762018.6,2137,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597856,1875918.00
04/19/2017 06:30,2,0.000,ALERT,211.03,297.87,59.965,1492597804,"201051344001135","219011344069620",0.00,4.00,0,295.76,300.87,0.0,0.0,0.000,659115.0,659115.0,2102,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597858,1875919.00
04/19/2017 06:30,2,0.000,ALERT,211.03,298.17,59.954,1492597804,"201051344000594","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,679812.2,679812.2,2100,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597860,1875920.00
04/19/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1492597804,"201051344001203","219011344069620",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,667737.8,667737.8,2098,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492597862,1875921.00
04/19/2017 06:30,2,0.000,ALERT,210.57,296.66,59.954,1492597804,"274151322000054","219011344069620",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,902817.4,902817.4,2092,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597863,1875922.00
04/19/2017 06:30,2,0.000,ALERT,211.48,296.96,59.986,1492597804,"201051344000867","219011344069620",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,664713.4,664713.4,2105,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597865,1875923.00
04/19/2017 06:30,2,0.000,ALERT,211.48,297.87,59.959,1492597804,"201051344001093","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,666533.4,666533.4,2099,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597867,1875924.00
04/19/2017 06:30,2,0.000,ALERT,211.03,297.57,59.965,1492597804,"201051344000900","219011344069620",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,685898.4,685898.4,2105,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597869,1875925.00
04/19/2017 06:30,2,0.000,ALERT,211.48,296.96,59.965,1492597804,"201051344000648","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,675382.3,675382.3,2101,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597871,1875926.00
04/19/2017 06:30,2,0.000,ALERT,211.25,298.17,59.975,1492597804,"201051344000569","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,688188.7,688188.7,2095,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597872,1875927.00
04/19/2017 06:30,2,0.000,ALERT,211.25,297.87,59.970,1492597804,"201051344000983","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,678898.3,678898.3,2096,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597874,1875928.00
04/19/2017 06:30,2,0.000,ALERT,211.48,297.57,59.970,1492597804,"201051344001158","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,664598.3,664598.3,2101,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597876,1875929.00
04/19/2017 06:30,2,0.000,ALERT,211.70,298.17,59.944,1492597804,"201051344000576","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,678666.2,678666.2,2103,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597878,1875930.00
04/19/2017 06:30,2,0.000,ALERT,210.57,296.06,59.965,1492597804,"274151322000087","219011344069620",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,874853.7,874853.7,2120,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492597880,1875931.00
04/19/2017 06:45,2,0.000,ALERT,211.48,297.57,60.018,1492598703,"201051344000645","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,677837.0,677837.0,2099,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598705,1875932.00
04/19/2017 06:45,2,0.000,ALERT,210.35,295.16,59.991,1492598703,"274151322000085","219011344069620",0.00,5.50,0,293.36,297.57,0.0,0.0,0.000,899918.2,899918.2,2093,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598707,1875933.00
04/19/2017 06:45,2,0.000,ALERT,211.70,297.26,59.986,1492598703,"201051344000633","219011344069620",0.00,4.00,0,293.36,298.77,0.0,0.0,0.000,664284.2,664284.2,2105,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598709,1875934.00
04/19/2017 06:45,2,0.000,ALERT,211.03,297.57,60.018,1492598703,"201051344000469","219011344069620",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,667100.4,667100.4,2098,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598710,1875935.00
04/19/2017 06:45,2,0.000,ALERT,210.80,297.26,59.991,1492598703,"201051344000646","219011344069620",0.00,4.00,0,295.16,298.77,0.0,0.0,0.000,660674.0,660674.0,2101,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598712,1875936.00
04/19/2017 06:45,2,0.000,ALERT,210.12,296.06,59.981,1492598703,"274151322000052","219011344069620",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,932414.0,932414.0,2098,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598714,1875937.00
04/19/2017 06:45,2,0.000,ALERT,211.03,297.57,59.991,1492598703,"201051344000585","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,671768.3,671768.3,2102,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598716,1875938.00
04/19/2017 06:45,2,0.000,ALERT,211.03,297.87,59.986,1492598703,"201051344001230","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,665014.2,665014.2,2103,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598717,1875939.00
04/19/2017 06:45,2,0.000,ALERT,211.48,298.47,59.949,1492598703,"201051344000582","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,655010.1,655010.1,2096,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598719,1875940.00
04/19/2017 06:45,2,0.000,ALERT,210.57,297.87,59.981,1492598703,"201051344000955","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,673349.9,673349.9,2103,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598721,1875941.00
04/19/2017 06:45,2,0.000,ALERT,210.35,295.16,59.975,1492598703,"274151322000094","219011344069620",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,761633.9,761633.9,2143,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598723,1875942.00
04/19/2017 06:45,2,0.000,ALERT,211.03,298.17,59.981,1492598703,"201051344000579","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,684704.5,684704.5,2101,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598725,1875943.00
04/19/2017 06:45,2,0.000,ALERT,211.03,298.47,59.986,1492598703,"201051344000890","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,667198.3,667198.3,2101,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598727,1875944.00
04/19/2017 06:45,2,0.000,ALERT,211.03,297.26,59.981,1492598703,"201051344000438","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,670081.8,670081.8,2098,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598729,1875945.00
04/19/2017 06:45,2,0.000,ALERT,211.25,297.26,59.981,1492598703,"201051344000417","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,631763.0,631763.0,2113,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598730,1875946.00
04/19/2017 06:45,2,0.000,ALERT,210.35,295.76,59.959,1492598703,"274151322000083","219011344069620",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,923097.8,923097.8,2099,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598732,1875947.00
04/19/2017 06:45,2,0.000,ALERT,210.80,295.16,59.965,1492598703,"274151322000076","219011344069620",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,983841.8,983841.8,2097,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598734,1875948.00
04/19/2017 06:45,2,0.000,ALERT,211.03,298.17,59.975,1492598703,"201051344000868","219011344069620",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,665719.3,665719.3,2103,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598736,1875949.00
04/19/2017 06:45,2,0.000,ALERT,210.35,296.36,60.018,1492598703,"274151322000095","219011344069620",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,974426.6,974426.6,2097,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598738,1875950.00
04/19/2017 06:45,2,0.000,ALERT,210.80,297.26,59.970,1492598703,"201051344000988","219011344069620",0.00,4.50,0,293.06,298.77,0.0,0.0,0.000,606824.1,606824.1,2102,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598739,1875951.00
04/19/2017 06:45,2,0.000,ALERT,210.80,296.96,59.928,1492598703,"201051344001025","219011344069620",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,669352.2,669352.2,2102,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598741,1875952.00
04/19/2017 06:45,2,0.000,ALERT,210.80,297.57,59.970,1492598703,"201051344000458","219011344069620",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,677959.4,677959.4,2096,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598743,1875953.00
04/19/2017 06:45,2,0.000,ALERT,211.48,297.57,59.975,1492598703,"201051344000853","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,678307.2,678307.2,2099,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598745,1875954.00
04/19/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1492598703,"201051344000685","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,670175.7,670175.7,2107,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598747,1875955.00
04/19/2017 06:45,2,0.000,ALERT,211.25,297.26,59.954,1492598703,"201051344000917","219011344069620",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,666783.4,666783.4,2102,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598748,1875956.00
04/19/2017 06:45,2,0.000,ALERT,211.25,297.87,59.933,1492598703,"201051344001145","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,674619.6,674619.6,2102,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598750,1875957.00
