ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 06:45,2,0.000,ALERT,211.03,296.96,59.965,1492598703,"201051344000651","219011344069620",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,663428.2,663428.2,2100,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598752,1875958.00
04/19/2017 06:45,2,0.000,ALERT,209.90,295.76,59.975,1492598703,"274151322000088","219011344069620",0.00,5.50,0,293.06,297.26,0.0,0.0,0.000,884660.7,884660.7,2099,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598754,1875959.00
04/19/2017 06:45,2,0.000,ALERT,210.80,295.16,59.954,1492598703,"274151322000068","219011344069620",0.00,6.00,0,292.76,296.66,0.0,0.0,0.000,762018.6,762018.6,2139,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598756,1875960.00
04/19/2017 06:45,2,0.000,ALERT,210.80,297.87,59.970,1492598703,"201051344001135","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,659115.0,659115.0,2104,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598757,1875961.00
04/19/2017 06:45,2,0.000,ALERT,210.57,297.87,59.965,1492598703,"201051344000594","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,679812.2,679812.2,2102,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598759,1875962.00
04/19/2017 06:45,2,0.000,ALERT,211.25,297.57,59.949,1492598703,"201051344001203","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,667737.8,667737.8,2100,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598761,1875963.00
04/19/2017 06:45,2,0.000,ALERT,210.12,296.36,59.965,1492598703,"274151322000054","219011344069620",0.00,5.50,0,293.36,297.87,0.0,0.0,0.000,902817.4,902817.4,2094,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598763,1875964.00
04/19/2017 06:45,2,0.000,ALERT,211.03,296.96,59.954,1492598703,"201051344000867","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,664713.4,664713.4,2107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598765,1875965.00
04/19/2017 06:45,2,0.000,ALERT,211.03,297.57,59.970,1492598703,"201051344001093","219011344069620",0.00,5.00,0,295.46,299.37,0.0,0.0,0.000,666533.4,666533.4,2101,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598766,1875966.00
04/19/2017 06:45,2,0.000,ALERT,210.80,297.26,59.965,1492598703,"201051344000900","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,685898.4,685898.4,2107,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598768,1875967.00
04/19/2017 06:45,2,0.000,ALERT,211.03,296.66,59.959,1492598703,"201051344000648","219011344069620",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,675382.3,675382.3,2103,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598770,1875968.00
04/19/2017 06:45,2,0.000,ALERT,211.03,298.17,59.965,1492598703,"201051344000569","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,688188.7,688188.7,2097,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598772,1875969.00
04/19/2017 06:45,2,0.000,ALERT,210.80,297.26,60.002,1492598703,"201051344000983","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,678898.3,678898.3,2098,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598774,1875970.00
04/19/2017 06:45,2,0.000,ALERT,211.03,297.26,59.970,1492598703,"201051344001158","219011344069620",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,664598.3,664598.3,2103,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598775,1875971.00
04/19/2017 06:45,2,0.000,ALERT,211.48,298.17,59.970,1492598703,"201051344000576","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,678666.2,678666.2,2105,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492598777,1875972.00
04/19/2017 06:45,2,0.000,ALERT,210.35,294.86,59.959,1492598703,"274151322000087","219011344069620",0.00,6.00,0,292.46,296.96,0.0,0.0,0.000,874853.7,874853.7,2122,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492598779,1875973.00
04/19/2017 07:00,2,0.000,ALERT,211.25,297.26,60.007,1492599603,"201051344000645","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,677837.0,677837.0,2101,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599605,1875974.00
04/19/2017 07:00,2,0.000,ALERT,210.35,295.76,60.002,1492599603,"274151322000085","219011344069620",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,899918.2,899918.2,2095,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599607,1875975.00
04/19/2017 07:00,2,0.000,ALERT,211.25,296.96,60.007,1492599603,"201051344000633","219011344069620",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,664284.2,664284.2,2107,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599609,1875976.00
04/19/2017 07:00,2,0.000,ALERT,210.80,297.26,59.981,1492599603,"201051344000469","219011344069620",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,667100.4,667100.4,2100,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599611,1875977.00
04/19/2017 07:00,2,0.000,ALERT,210.57,297.26,59.954,1492599603,"201051344000646","219011344069620",0.00,4.00,0,294.86,303.28,0.0,0.0,0.000,660674.0,660674.0,2103,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599612,1875978.00
04/19/2017 07:00,2,0.000,ALERT,209.90,296.36,60.028,1492599603,"274151322000052","219011344069620",0.00,5.00,0,293.06,298.47,0.0,0.0,0.000,932414.0,932414.0,2100,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599614,1875979.00
04/19/2017 07:00,2,0.000,ALERT,210.80,297.26,60.007,1492599603,"201051344000585","219011344069620",0.00,4.50,0,295.46,302.98,0.0,0.0,0.000,671768.3,671768.3,2104,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599616,1875980.00
04/19/2017 07:00,2,0.000,ALERT,210.80,297.26,60.007,1492599603,"201051344001230","219011344069620",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,665014.2,665014.2,2105,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599618,1875981.00
04/19/2017 07:00,2,0.000,ALERT,211.25,298.17,60.007,1492599603,"201051344000582","219011344069620",0.00,3.70,0,296.66,303.88,0.0,0.0,0.000,655010.1,655010.1,2098,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599620,1875982.00
04/19/2017 07:00,2,0.000,ALERT,210.35,297.26,60.012,1492599603,"201051344000955","219011344069620",0.00,4.50,0,295.76,302.98,0.0,0.0,0.000,673349.9,673349.9,2105,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599622,1875983.00
04/19/2017 07:00,2,0.000,ALERT,209.90,295.16,60.012,1492599603,"274151322000094","219011344069620",0.00,4.00,0,293.06,296.96,0.0,0.0,0.000,761633.9,761633.9,2145,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599623,1875984.00
04/19/2017 07:00,2,0.000,ALERT,210.80,298.17,60.012,1492599603,"201051344000579","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,684704.5,684704.5,2103,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599625,1875985.00
04/19/2017 07:00,2,0.000,ALERT,210.57,297.57,60.012,1492599603,"201051344000890","219011344069620",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,667198.3,667198.3,2103,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599627,1875986.00
04/19/2017 07:00,2,0.000,ALERT,210.80,297.26,60.012,1492599603,"201051344000438","219011344069620",0.00,3.70,0,295.76,302.98,0.0,0.0,0.000,670081.8,670081.8,2100,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599629,1875987.00
04/19/2017 07:00,2,0.000,ALERT,210.80,296.96,60.012,1492599603,"201051344000417","219011344069620",0.00,4.50,0,295.46,302.68,0.0,0.0,0.000,631763.0,631763.0,2115,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599630,1875988.00
04/19/2017 07:00,2,0.000,ALERT,210.12,296.66,60.018,1492599603,"274151322000083","219011344069620",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,923097.8,923097.8,2101,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599632,1875989.00
04/19/2017 07:00,2,0.000,ALERT,210.80,295.46,60.007,1492599603,"274151322000076","219011344069620",0.00,5.00,0,293.36,297.87,0.0,0.0,0.000,983841.8,983841.8,2099,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599634,1875990.00
04/19/2017 07:00,2,0.000,ALERT,210.80,298.47,59.970,1492599603,"201051344000868","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,665719.3,665719.3,2105,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599636,1875991.00
04/19/2017 07:00,2,0.000,ALERT,210.12,297.26,60.007,1492599603,"274151322000095","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,974426.6,974426.6,2099,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599638,1875992.00
04/19/2017 07:00,2,0.000,ALERT,210.57,297.57,60.012,1492599603,"201051344000988","219011344069620",0.00,4.50,0,292.76,298.77,0.0,0.0,0.000,606824.1,606824.1,2104,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599639,1875993.00
04/19/2017 07:00,2,0.000,ALERT,210.57,296.66,59.981,1492599603,"201051344001025","219011344069620",0.00,3.70,0,295.16,302.68,0.0,0.0,0.000,669352.2,669352.2,2104,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599641,1875994.00
04/19/2017 07:00,2,0.000,ALERT,210.80,297.87,60.007,1492599603,"201051344000458","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,677959.4,677959.4,2098,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599643,1875995.00
04/19/2017 07:00,2,0.000,ALERT,211.25,297.87,60.012,1492599603,"201051344000853","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,678307.2,678307.2,2101,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599645,1875996.00
04/19/2017 07:00,2,0.000,ALERT,211.25,297.57,60.023,1492599603,"201051344000685","219011344069620",0.00,4.50,0,295.16,303.58,0.0,0.0,0.000,670175.7,670175.7,2109,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599647,1875997.00
04/19/2017 07:00,2,0.000,ALERT,210.80,296.96,60.023,1492599603,"201051344000917","219011344069620",0.00,5.50,0,294.86,302.37,0.0,0.0,0.000,666783.4,666783.4,2104,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599649,1875998.00
04/19/2017 07:00,2,0.000,ALERT,211.03,297.57,60.018,1492599603,"201051344001145","219011344069620",0.00,4.00,0,296.36,303.58,0.0,0.0,0.000,674619.6,674619.6,2104,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599651,1875999.00
04/19/2017 07:00,2,0.000,ALERT,210.80,296.96,60.018,1492599603,"201051344000651","219011344069620",0.00,3.30,0,295.16,302.07,0.0,0.0,0.000,663428.2,663428.2,2102,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599652,1876000.00
04/19/2017 07:00,2,0.000,ALERT,209.90,295.46,60.007,1492599603,"274151322000088","219011344069620",0.00,5.50,0,293.36,297.57,0.0,0.0,0.000,884660.7,884660.7,2101,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599654,1876001.00
04/19/2017 07:00,2,0.000,ALERT,210.80,295.16,60.012,1492599603,"274151322000068","219011344069620",0.00,6.00,0,292.76,296.96,0.0,0.0,0.000,762018.6,762018.6,2141,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599656,1876002.00
04/19/2017 07:00,2,0.000,ALERT,210.35,297.26,60.012,1492599603,"201051344001135","219011344069620",0.00,4.00,0,295.46,302.68,0.0,0.0,0.000,659115.0,659115.0,2106,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599658,1876003.00
04/19/2017 07:00,2,0.000,ALERT,210.57,298.47,60.023,1492599603,"201051344000594","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,679812.2,679812.2,2104,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599660,1876004.00
04/19/2017 07:00,2,0.000,ALERT,210.80,297.26,59.986,1492599603,"201051344001203","219011344069620",0.00,4.00,0,295.76,303.88,0.0,0.0,0.000,667737.8,667737.8,2102,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599661,1876005.00
04/19/2017 07:00,2,0.000,ALERT,210.12,296.36,60.007,1492599603,"274151322000054","219011344069620",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,902817.4,902817.4,2096,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599663,1876006.00
04/19/2017 07:00,2,0.000,ALERT,210.80,297.26,60.018,1492599603,"201051344001093","219011344069620",0.00,5.00,0,295.76,302.68,0.0,0.0,0.000,666533.4,666533.4,2103,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599666,1876007.00
04/19/2017 07:00,2,0.000,ALERT,210.80,297.57,60.012,1492599603,"201051344000900","219011344069620",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,685898.4,685898.4,2109,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599668,1876008.00
04/19/2017 07:00,2,0.000,ALERT,211.03,297.26,60.012,1492599603,"201051344000648","219011344069620",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,675382.3,675382.3,2105,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599670,1876009.00
04/19/2017 07:00,2,0.000,ALERT,210.80,298.17,60.018,1492599603,"201051344000569","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,688188.7,688188.7,2099,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599672,1876010.00
04/19/2017 07:00,2,0.000,ALERT,211.03,298.17,60.002,1492599603,"201051344000983","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,678898.3,678898.3,2100,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492599673,1876011.00
04/19/2017 07:00,2,0.000,ALERT,211.03,297.57,60.012,1492599603,"201051344001158","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,664598.3,664598.3,2105,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599675,1876012.00
04/19/2017 07:00,2,0.000,ALERT,211.25,298.17,60.012,1492599603,"201051344000576","219011344069620",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,678666.2,678666.2,2107,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599677,1876013.00
04/19/2017 07:00,2,0.000,ALERT,210.35,295.16,60.007,1492599603,"274151322000087","219011344069620",0.00,6.00,0,292.46,297.26,0.0,0.0,0.000,874853.7,874853.7,2124,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599679,1876014.00
04/19/2017 07:00,2,0.000,ALERT,211.03,297.26,60.002,1492599603,"201051344000867","219011344069620",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,664713.4,664713.4,2109,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492599681,1876015.00
04/19/2017 07:15,2,0.111,ALERT,211.93,298.77,60.002,1492600503,"201051344000645","219011344069620",15.13,4.50,0,295.16,300.27,1.7,0.0,0.000,677837.0,677837.0,2103,0,0,0,L,1122011218,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1492600505,1876016.00
04/19/2017 07:15,2,0.018,ALERT,210.57,296.06,59.981,1492600503,"274151322000085","219011344069620",29.28,5.00,0,293.06,297.57,0.0,0.0,0.000,899918.2,899918.2,2097,0,0,0,L,1151911521,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492600507,1876017.00
04/19/2017 07:15,2,0.074,ALERT,211.93,297.87,59.986,1492600503,"201051344000633","219011344069620",30.12,4.00,0,293.66,299.67,2.3,0.3,0.000,664284.2,664284.2,2109,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1492600509,1876018.00
04/19/2017 07:15,2,0.158,ALERT,211.48,298.47,59.991,1492600503,"201051344000469","219011344069620",14.65,3.30,0,294.56,299.67,2.4,0.3,0.000,667100.4,667100.4,2102,0,0,0,L,1122011218,0,120.20,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492600510,1876019.00
04/19/2017 07:15,2,0.125,ALERT,211.03,298.17,59.986,1492600503,"201051344000646","219011344069620",16.72,4.00,0,294.86,299.07,2.1,0.2,0.000,660674.0,660674.0,2105,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1492600512,1876020.00
04/19/2017 07:15,2,0.041,ALERT,210.35,296.96,59.981,1492600503,"274151322000052","219011344069620",29.34,5.00,0,292.46,298.47,0.0,0.0,0.000,932414.0,932414.0,2102,0,0,0,L,1151911521,0,120.42,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492600514,1876021.00
04/19/2017 07:15,2,0.129,ALERT,211.48,298.17,59.996,1492600503,"201051344000585","219011344069620",16.90,5.00,0,294.86,299.37,2.2,0.2,0.000,671768.3,671768.3,2106,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1492600516,1876022.00
04/19/2017 07:15,2,0.135,ALERT,211.25,298.47,59.986,1492600503,"201051344001230","219011344069620",14.45,4.50,0,295.46,299.37,2.0,0.0,0.000,665014.2,665014.2,2107,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1492600518,1876023.00
04/19/2017 07:15,2,0.141,ALERT,211.70,299.07,59.986,1492600503,"201051344000582","219011344069620",17.51,3.70,0,296.06,299.97,2.5,0.5,0.000,655010.2,655010.2,2100,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1492600519,1876024.00
04/19/2017 07:15,2,0.158,ALERT,210.80,298.17,59.949,1492600503,"201051344000955","219011344069620",16.50,4.50,0,295.46,299.07,2.6,0.6,0.000,673349.9,673349.9,2107,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1492600521,1876025.00
04/19/2017 07:15,2,0.000,ALERT,210.12,295.76,59.981,1492600503,"274151322000094","219011344069620",39.72,4.50,0,292.46,378.72,0.0,0.0,0.000,761633.9,761633.9,2147,0,0,0,L,1151911521,0,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1492600523,1876026.00
04/19/2017 07:15,2,0.156,ALERT,211.25,298.77,60.023,1492600503,"201051344000579","219011344069620",14.37,4.50,0,296.06,300.87,2.3,0.3,0.000,684704.5,684704.5,2105,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1492600525,1876027.00
04/19/2017 07:15,2,0.154,ALERT,211.03,298.47,60.007,1492600503,"201051344000890","219011344069620",18.17,4.50,0,295.46,300.27,2.9,0.8,0.000,667198.3,667198.3,2105,0,0,0,L,1122011218,0,121.10,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1492600527,1876028.00
04/19/2017 07:15,2,0.156,ALERT,211.25,297.87,59.981,1492600503,"201051344000438","219011344069620",16.60,4.00,0,295.46,299.67,2.6,0.6,0.000,670081.9,670081.9,2102,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1492600529,1876029.00
04/19/2017 07:15,2,0.184,ALERT,211.48,297.57,59.975,1492600503,"201051344000417","219011344069620",14.97,4.50,0,294.86,298.77,2.8,0.8,0.000,631763.1,631763.1,2117,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1492600530,1876030.00
04/19/2017 07:15,2,0.020,ALERT,210.35,296.96,59.970,1492600503,"274151322000083","219011344069620",29.28,5.00,0,293.06,298.47,0.0,0.0,0.000,923097.8,923097.8,2103,0,0,0,L,1151911521,0,120.42,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492600532,1876031.00
04/19/2017 07:15,2,0.053,ALERT,210.80,296.66,60.028,1492600503,"274151322000076","219011344069620",17.10,5.00,0,293.06,298.17,0.9,0.0,0.000,983841.8,983841.8,2101,0,0,0,L,1151911521,0,120.88,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1492600534,1876032.00
04/19/2017 07:15,2,0.125,ALERT,211.25,298.77,60.018,1492600503,"201051344000868","219011344069620",14.55,4.50,0,296.36,300.87,1.9,0.0,0.000,665719.3,665719.3,2107,0,0,0,L,1122011218,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1492600536,1876033.00
04/19/2017 07:15,2,0.045,ALERT,210.35,297.57,59.981,1492600503,"274151322000095","219011344069620",16.92,4.00,0,293.96,299.07,0.8,0.0,0.000,974426.6,974426.6,2101,0,0,0,L,1151911521,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1492600538,1876034.00
04/19/2017 07:15,2,0.109,ALERT,211.03,297.87,60.007,1492600503,"201051344000988","219011344069620",14.31,4.50,0,293.36,299.67,1.6,0.0,0.000,606824.1,606824.1,2106,0,0,0,L,1122011218,0,120.20,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1492600540,1876035.00
04/19/2017 07:15,2,0.125,ALERT,211.03,297.26,59.975,1492600503,"201051344001025","219011344069620",18.65,3.70,0,294.56,299.67,2.4,0.4,0.000,669352.2,669352.2,2106,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1492600541,1876036.00
04/19/2017 07:15,2,0.129,ALERT,211.25,298.17,59.970,1492600503,"201051344000458","219011344069620",15.31,5.50,0,296.06,300.87,2.0,0.0,0.000,677959.4,677959.4,2100,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1492600543,1876037.00
04/19/2017 07:15,2,0.062,ALERT,211.93,298.17,59.986,1492600503,"201051344000853","219011344069620",30.42,4.00,0,296.06,300.57,2.0,0.0,0.000,678307.2,678307.2,2103,0,0,0,L,1122011218,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1492600545,1876038.00
04/19/2017 07:15,2,0.129,ALERT,211.48,297.87,59.981,1492600503,"201051344000685","219011344069620",17.35,4.50,0,295.46,299.37,2.3,0.3,0.000,670175.7,670175.7,2111,0,0,0,L,1122011218,0,121.78,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1492600547,1876039.00
04/19/2017 07:15,2,0.131,ALERT,211.25,297.26,59.944,1492600503,"201051344000917","219011344069620",17.08,5.50,0,293.96,298.77,2.3,0.3,0.000,666783.4,666783.4,2106,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1492600548,1876040.00
04/19/2017 07:15,2,0.117,ALERT,211.48,297.87,59.991,1492600503,"201051344001145","219011344069620",17.81,4.00,0,296.06,299.97,2.1,0.1,0.000,674619.6,674619.6,2106,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1492600550,1876041.00
04/19/2017 07:15,2,0.154,ALERT,211.25,297.26,59.981,1492600503,"201051344000651","219011344069620",17.93,3.30,0,295.16,298.77,2.8,0.8,0.000,663428.2,663428.2,2104,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1492600552,1876042.00
04/19/2017 07:15,2,0.037,ALERT,209.90,296.06,59.975,1492600503,"274151322000088","219011344069620",14.85,6.00,0,292.76,297.87,0.6,0.0,0.000,884660.7,884660.7,2103,0,0,0,L,1151911521,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492600554,1876043.00
04/19/2017 07:15,2,0.008,ALERT,210.80,328.82,59.965,1492600503,"274151322000068","219011344069620",40.26,6.00,0,292.16,384.43,0.0,0.0,0.000,762018.6,762018.6,2143,0,0,0,L,1151911521,0,121.10,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1492600556,1876044.00
04/19/2017 07:15,2,0.125,ALERT,210.80,297.87,59.986,1492600503,"201051344001135","219011344069620",18.37,4.00,0,295.46,299.67,2.4,0.3,0.000,659115.0,659115.0,2108,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1492600558,1876045.00
04/19/2017 07:15,2,0.135,ALERT,210.80,298.77,59.991,1492600503,"201051344000594","219011344069620",16.46,4.00,0,295.76,300.27,2.2,0.2,0.000,679812.2,679812.2,2106,0,0,0,L,1122011218,0,120.20,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1492600559,1876046.00
04/19/2017 07:15,2,0.135,ALERT,211.25,297.57,59.965,1492600503,"201051344001203","219011344069620",17.45,4.00,0,295.16,300.87,2.4,0.4,0.000,667737.8,667737.8,2104,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1492600561,1876047.00
04/19/2017 07:15,2,0.049,ALERT,209.90,296.06,59.970,1492600503,"274151322000054","219011344069620",15.92,6.00,0,292.46,298.17,0.8,0.0,0.000,902817.4,902817.4,2098,0,0,0,L,1151911521,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492600563,1876048.00
04/19/2017 07:15,2,0.119,ALERT,211.48,297.87,59.986,1492600503,"201051344000867","219011344069620",15.72,5.00,0,295.46,300.57,1.9,0.0,0.000,664713.4,664713.4,2111,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1492600565,1876049.00
04/19/2017 07:15,2,0.184,ALERT,211.03,297.87,59.970,1492600503,"201051344001093","219011344069620",17.16,5.50,0,295.16,299.07,3.2,1.2,0.000,666533.5,666533.5,2105,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1492600567,1876050.00
04/19/2017 07:15,2,0.068,ALERT,211.03,298.17,59.986,1492600503,"201051344000900","219011344069620",14.03,4.00,0,295.76,299.97,1.0,0.0,0.000,685898.4,685898.4,2111,0,0,0,L,1122011218,0,120.42,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1492600569,1876051.00
04/19/2017 07:15,2,0.141,ALERT,211.25,297.26,59.970,1492600503,"201051344000648","219011344069620",15.35,3.30,0,295.16,300.27,2.2,0.2,0.000,675382.3,675382.3,2107,0,0,0,L,1122011218,0,119.97,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1492600571,1876052.00
04/19/2017 07:15,2,0.133,ALERT,211.03,298.47,59.986,1492600503,"201051344000569","219011344069620",15.39,4.50,0,296.66,300.87,2.1,0.1,0.000,688188.8,688188.8,2101,0,0,0,L,1122011218,0,119.97,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1492600573,1876053.00
04/19/2017 07:15,2,0.119,ALERT,211.25,298.47,59.981,1492600503,"201051344000983","219011344069620",14.93,4.50,0,296.36,300.57,1.8,0.0,0.000,678898.3,678898.3,2102,0,0,0,L,1122011218,0,120.42,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1492600574,1876054.00
04/19/2017 07:15,2,0.117,ALERT,211.25,297.87,59.959,1492600503,"201051344001158","219011344069620",15.03,3.70,0,295.46,299.67,1.8,0.0,0.000,664598.3,664598.3,2107,0,0,0,L,1122011218,0,120.20,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1492600576,1876055.00
04/19/2017 07:15,2,0.090,ALERT,211.48,298.47,60.018,1492600503,"201051344000576","219011344069620",29.70,4.00,0,296.06,300.27,2.8,0.7,0.000,678666.3,678666.3,2109,0,0,0,L,1122011218,0,120.65,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1492600578,1876056.00
04/19/2017 07:15,2,0.061,ALERT,210.57,295.16,59.970,1492600503,"274151322000087","219011344069620",13.14,6.00,0,291.85,297.26,0.8,0.0,0.000,874853.7,874853.7,2126,0,0,0,L,1151911521,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492600580,1876057.00
04/19/2017 07:30,2,0.152,ACTIVE,211.48,296.96,60.028,1492601404,"201051344000645","219011344069620",20.87,5.00,0,296.66,300.57,3.2,1.2,0.000,677837.2,677837.2,2105,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601405,1876058.00
04/19/2017 07:30,2,0.070,ALERT,210.35,295.76,59.975,1492601404,"274151322000085","219011344069620",22.74,5.50,0,293.96,297.87,1.6,0.0,0.000,899918.2,899918.2,2099,0,0,0,L,1151911521,0,121.33,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1492601407,1876059.00
04/19/2017 07:30,2,0.160,ALERT,211.48,296.96,59.991,1492601404,"201051344000633","219011344069620",21.89,4.50,0,294.56,299.37,3.6,1.5,0.000,664284.4,664284.4,2111,0,0,0,L,1122011218,0,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1492601409,1876060.00
04/19/2017 07:30,2,0.182,ACTIVE,211.25,297.26,59.996,1492601404,"201051344000469","219011344069620",22.66,4.00,0,295.16,299.67,4.2,2.1,0.000,667100.8,667100.8,2104,0,0,0,L,1122011218,0,119.75,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601409,1876061.00
04/19/2017 07:30,2,0.180,ACTIVE,210.80,298.47,59.991,1492601404,"201051344000646","219011344069620",20.52,4.50,0,295.76,308.09,3.7,1.7,0.000,660674.2,660674.2,2107,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601410,1876062.00
04/19/2017 07:30,2,0.096,ALERT,209.90,295.76,59.981,1492601404,"274151322000052","219011344069620",21.93,5.50,0,293.66,298.47,2.2,0.2,0.000,932414.1,932414.1,2104,0,0,0,L,1151911521,0,120.42,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1492601412,1876063.00
04/19/2017 07:30,2,0.160,ALERT,211.25,298.47,59.991,1492601404,"201051344000585","219011344069620",22.94,5.00,0,295.76,333.93,3.8,1.7,0.000,671768.6,671768.6,2108,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601414,1876064.00
04/19/2017 07:30,2,0.164,ACTIVE,211.25,298.77,59.991,1492601404,"201051344001230","219011344069620",21.47,5.00,0,296.36,305.68,3.6,1.5,0.000,665014.4,665014.4,2109,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601415,1876065.00
04/19/2017 07:30,2,0.168,ACTIVE,211.70,299.67,59.996,1492601404,"201051344000582","219011344069620",23.54,4.00,0,297.26,305.68,4.0,2.0,0.000,655010.5,655010.5,2102,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601416,1876066.00
04/19/2017 07:30,2,0.205,ACTIVE,210.80,298.77,59.986,1492601404,"201051344000955","219011344069620",20.52,5.00,0,296.06,305.08,4.3,2.2,0.000,673350.4,673350.4,2109,0,0,0,L,1122011218,0,120.42,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601417,1876067.00
04/19/2017 07:30,2,0.000,ALERT,210.12,295.16,60.028,1492601404,"274151322000094","219011344069620",41.17,4.50,0,293.36,396.75,0.0,0.0,0.000,761633.9,761633.9,2149,0,0,0,L,1151911521,0,120.65,121.55,0002,2,0,0,0,0,0,0,175,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1492601418,1876068.00
04/19/2017 07:30,2,0.186,ACTIVE,210.80,297.87,59.986,1492601404,"201051344000579","219011344069620",22.40,5.00,0,296.96,300.87,4.2,2.1,0.000,684704.9,684704.9,2107,0,0,0,L,1122011218,0,120.20,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601419,1876069.00
04/19/2017 07:30,2,0.180,ALERT,211.03,299.07,60.007,1492601404,"201051344000890","219011344069620",23.50,5.50,0,296.66,334.54,4.3,2.2,0.000,667198.8,667198.8,2107,0,0,0,L,1122011218,0,121.10,120.20,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601421,1876070.00
04/19/2017 07:30,2,0.186,ACTIVE,211.03,298.17,59.965,1492601404,"201051344000438","219011344069620",22.96,4.50,0,296.36,305.38,4.3,2.3,0.000,670082.3,670082.3,2104,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601422,1876071.00
04/19/2017 07:30,2,0.189,ACTIVE,211.25,297.57,60.002,1492601404,"201051344000417","219011344069620",19.02,5.00,0,295.46,304.78,3.7,1.6,0.000,631763.4,631763.4,2119,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601423,1876072.00
04/19/2017 07:30,2,0.072,ALERT,210.12,296.66,59.996,1492601404,"274151322000083","219011344069620",22.62,5.50,0,294.26,298.17,1.6,0.0,0.000,923097.8,923097.8,2105,0,0,0,L,1151911521,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1492601425,1876073.00
04/19/2017 07:30,2,0.074,ACTIVE_NO_POWER,210.80,295.76,59.986,1492601404,"274151322000076","219011344069620",23.56,5.50,0,293.66,298.47,1.8,0.0,0.000,983841.8,983841.8,2103,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601426,1876074.00
04/19/2017 07:30,2,0.152,ALERT,211.03,298.17,60.007,1492601404,"201051344000868","219011344069620",22.13,4.50,0,296.96,300.87,3.4,1.4,0.000,665719.6,665719.6,2109,0,0,0,L,1122011218,0,120.20,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1492601428,1876075.00
04/19/2017 07:30,2,0.068,ACTIVE_NO_POWER,209.90,296.36,59.991,1492601404,"274151322000095","219011344069620",23.34,4.50,0,294.86,298.77,1.6,0.0,0.000,974426.6,974426.6,2103,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601429,1876076.00
04/19/2017 07:30,2,0.117,ACTIVE,211.03,297.57,59.996,1492601404,"201051344000988","219011344069620",19.06,5.00,0,293.96,299.67,2.3,0.3,0.000,606824.2,606824.2,2108,0,0,0,L,1122011218,0,119.97,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601430,1876077.00
04/19/2017 07:30,2,0.156,ALERT,210.80,297.87,60.002,1492601404,"201051344001025","219011344069620",24.11,4.00,0,295.46,335.14,3.8,1.8,0.000,669352.5,669352.5,2108,0,0,0,L,1122011218,0,120.42,120.65,0002,2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601431,1876078.00
04/19/2017 07:30,2,0.162,ALERT,211.03,297.87,60.002,1492601404,"201051344000458","219011344069620",22.54,6.00,0,296.66,300.87,3.7,1.7,0.000,677959.7,677959.7,2102,0,0,0,L,1122011218,0,120.42,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492601433,1876079.00
04/19/2017 07:30,2,0.148,ALERT,211.48,297.57,60.034,1492601404,"201051344000853","219011344069620",21.61,4.50,0,296.36,300.27,3.3,1.2,0.000,678307.4,678307.4,2105,0,0,0,L,1122011218,0,120.65,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1492601435,1876080.00
04/19/2017 07:30,2,0.182,ACTIVE,211.48,298.47,60.002,1492601404,"201051344000685","219011344069620",20.26,5.00,0,295.76,305.38,3.8,1.7,0.000,670175.9,670175.9,2113,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601436,1876081.00
04/19/2017 07:30,2,0.158,ACTIVE,211.48,298.47,59.986,1492601404,"201051344000917","219011344069620",22.94,6.00,0,294.26,304.48,3.7,1.6,0.000,666783.7,666783.7,2108,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601437,1876082.00
04/19/2017 07:30,2,0.150,ALERT,211.48,299.07,59.996,1492601404,"201051344001145","219011344069620",23.08,4.50,0,296.36,335.44,3.5,1.5,0.000,674619.9,674619.9,2108,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601439,1876083.00
04/19/2017 07:30,2,0.211,ACTIVE,211.25,297.87,60.002,1492601404,"201051344000651","219011344069620",20.44,3.70,0,295.46,304.48,4.4,2.3,0.000,663428.6,663428.6,2106,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601440,1876084.00
04/19/2017 07:30,2,0.059,ALERT,209.67,295.76,59.991,1492601404,"274151322000088","219011344069620",22.78,6.00,0,293.66,297.57,1.4,0.0,0.000,884660.7,884660.7,2105,0,0,0,L,1151911521,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1492601442,1876085.00
04/19/2017 07:30,2,0.008,ALERT,210.80,295.16,59.996,1492601404,"274151322000068","219011344069620",41.57,6.30,0,293.66,397.35,0.0,0.0,0.000,762018.6,762018.6,2145,0,0,0,L,1151911521,0,121.33,121.55,0002,5,0,0,0,0,0,0,190,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1492601443,1876086.00
04/19/2017 07:30,2,0.160,ACTIVE,210.80,319.51,60.007,1492601404,"201051344001135","219011344069620",24.15,4.50,0,295.76,327.92,3.9,1.9,0.000,659115.3,659115.3,2110,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601444,1876087.00
04/19/2017 07:30,2,0.164,ACTIVE,210.35,297.87,59.996,1492601404,"201051344000594","219011344069620",23.26,4.50,0,296.36,300.27,3.9,1.8,0.000,679812.5,679812.5,2108,0,0,0,L,1122011218,0,119.97,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601445,1876088.00
04/19/2017 07:30,2,0.188,ACTIVE,211.03,297.87,59.991,1492601404,"201051344001203","219011344069620",20.83,4.50,0,295.76,306.58,4.0,1.9,0.000,667738.1,667738.1,2106,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601446,1876089.00
04/19/2017 07:30,2,0.072,ALERT,209.67,295.76,59.975,1492601404,"274151322000054","219011344069620",23.46,6.30,0,293.96,297.87,1.7,0.0,0.000,902817.4,902817.4,2100,0,0,0,L,1151911521,0,120.88,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1492601448,1876090.00
04/19/2017 07:30,2,0.158,ACTIVE,211.25,296.96,59.991,1492601404,"201051344000867","219011344069620",22.54,5.50,0,295.76,300.27,3.6,1.6,0.000,664713.6,664713.6,2113,0,0,0,L,1122011218,0,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601449,1876091.00
04/19/2017 07:30,2,0.209,ACTIVE,211.25,300.27,60.023,1492601404,"201051344001093","219011344069620",23.52,6.00,0,295.46,311.39,5.0,2.9,0.000,666534.1,666534.1,2107,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492601450,1876092.00
04/19/2017 07:30,2,0.098,ALERT,210.80,297.57,60.007,1492601404,"201051344000900","219011344069620",22.82,4.50,0,295.46,299.67,2.3,0.3,0.000,685898.4,685898.4,2113,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1492601451,1876093.00
04/19/2017 07:30,2,0.176,ALERT,211.03,297.26,59.986,1492601404,"201051344000648","219011344069620",23.02,3.70,0,295.76,300.27,4.1,2.0,0.000,675382.7,675382.7,2109,0,0,0,L,1122011218,0,119.97,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1492601453,1876094.00
04/19/2017 07:30,2,0.166,ALERT,210.80,298.47,59.996,1492601404,"201051344000569","219011344069620",23.42,4.50,0,296.66,301.17,4.0,1.9,0.000,688189.1,688189.1,2103,0,0,0,L,1122011218,0,119.75,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1492601455,1876095.00
04/19/2017 07:30,2,0.154,ALERT,210.80,298.17,59.996,1492601404,"201051344000983","219011344069620",23.28,5.00,0,296.36,301.17,3.6,1.6,0.000,678898.5,678898.5,2104,0,0,0,L,1122011218,0,120.20,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1492601457,1876096.00
04/19/2017 07:30,2,0.164,ALERT,211.03,297.26,60.007,1492601404,"201051344001158","219011344069620",21.17,4.00,0,295.46,300.57,3.5,1.5,0.000,664598.5,664598.5,2109,0,0,0,L,1122011218,0,119.97,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1492601459,1876097.00
04/19/2017 07:30,2,0.174,ALERT,211.25,298.17,59.975,1492601404,"201051344000576","219011344069620",22.82,4.00,0,295.76,301.17,4.0,2.0,0.000,678666.6,678666.6,2111,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1492601460,1876098.00
04/19/2017 07:30,2,0.088,ALERT,210.12,295.46,59.996,1492601404,"274151322000087","219011344069620",23.06,6.30,0,292.76,297.26,2.1,0.1,0.000,874853.7,874853.7,2128,0,0,0,L,1151911521,0,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1492601462,1876099.00
04/19/2017 07:45,2,0.191,ALERT,211.48,334.54,59.975,1492602303,"201051344000645","219011344069620",26.32,6.00,0,295.46,362.19,5.1,3.0,0.000,677837.7,677837.7,2106,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602305,1876100.00
04/19/2017 07:45,2,0.104,ALERT,209.90,333.33,59.981,1492602303,"274151322000085","219011344069620",26.10,6.70,0,294.26,349.56,2.8,0.7,0.004,899918.2,899918.2,2101,0,0,0,L,1151911521,0,121.33,120.65,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602307,1876101.00
04/19/2017 07:45,2,0.215,ALERT,211.48,335.74,59.981,1492602303,"201051344000633","219011344069620",25.01,5.00,0,293.66,357.98,5.5,3.4,0.000,664285.0,664285.0,2113,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602308,1876102.00
