ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 07:45,2,0.232,ACTIVE,211.03,333.63,59.991,1492602303,"201051344000469","219011344069620",25.86,4.50,0,294.86,349.56,6.2,4.0,0.009,667101.5,667101.5,2105,0,0,0,L,1122011218,0,119.75,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602309,1876103.00
04/19/2017 07:45,2,0.213,ACTIVE,210.80,334.84,59.954,1492602303,"201051344000646","219011344069620",26.50,5.50,0,296.36,356.78,5.7,3.6,0.004,660674.9,660674.9,2108,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602310,1876104.00
04/19/2017 07:45,2,0.127,ALERT,209.67,332.13,59.981,1492602303,"274151322000052","219011344069620",26.50,6.70,0,294.26,352.57,3.5,1.4,0.000,932414.2,932414.2,2106,0,0,0,L,1151911521,0,120.42,121.10,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602312,1876105.00
04/19/2017 07:45,2,0.211,ALERT,211.03,335.44,59.975,1492602303,"201051344000585","219011344069620",25.94,6.30,0,296.36,351.97,5.5,3.4,0.009,671769.3,671769.3,2110,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602314,1876106.00
04/19/2017 07:45,2,0.217,ALERT,211.03,334.84,59.938,1492602303,"201051344001230","219011344069620",24.29,6.00,0,296.96,353.17,5.3,3.2,0.004,665015.0,665015.0,2110,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602316,1876107.00
04/19/2017 07:45,2,0.225,ACTIVE,211.70,335.44,59.944,1492602303,"201051344000582","219011344069620",25.86,5.50,0,297.87,354.67,5.9,3.8,0.009,655011.2,655011.2,2103,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602316,1876108.00
04/19/2017 07:45,2,0.242,ACTIVE,210.80,334.24,59.975,1492602303,"201051344000955","219011344069620",25.82,6.00,0,296.66,350.77,6.3,4.2,0.009,673351.2,673351.2,2110,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602317,1876109.00
04/19/2017 07:45,2,0.000,ALERT,209.90,294.86,59.975,1492602303,"274151322000094","219011344069620",42.40,5.50,0,293.66,406.67,0.0,0.0,0.000,761633.9,761633.9,2151,0,0,0,L,1151911521,0,120.42,121.33,0002,3,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602319,1876110.00
04/19/2017 07:45,2,0.244,ALERT,210.80,333.63,59.975,1492602303,"201051344000579","219011344069620",25.33,6.00,0,296.36,348.66,6.3,4.2,0.000,684705.7,684705.7,2108,0,0,0,L,1122011218,0,120.20,120.88,0002,2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602321,1876111.00
04/19/2017 07:45,2,0.213,ACTIVE,211.03,334.24,59.975,1492602303,"201051344000890","219011344069620",28.45,6.30,0,296.96,350.17,6.2,4.0,0.004,667199.6,667199.6,2109,0,0,0,L,1122011218,0,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602322,1876112.00
04/19/2017 07:45,2,0.240,ACTIVE,211.25,335.44,59.975,1492602303,"201051344000438","219011344069620",25.68,5.50,0,296.36,347.46,6.2,4.1,0.009,670083.1,670083.1,2105,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602323,1876113.00
04/19/2017 07:45,2,0.248,ALERT,211.25,318.91,59.975,1492602303,"201051344000417","219011344069620",18.65,5.00,0,295.46,339.34,4.7,2.6,0.000,631763.9,631763.9,2120,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602325,1876114.00
04/19/2017 07:45,2,0.105,ACTIVE,210.12,334.24,59.975,1492602303,"274151322000083","219011344069620",26.28,6.70,0,294.26,343.25,2.8,0.8,0.004,923097.8,923097.8,2107,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602326,1876115.00
04/19/2017 07:45,2,0.109,ACTIVE,210.57,333.63,59.965,1492602303,"274151322000076","219011344069620",27.14,6.70,0,294.56,358.28,3.0,1.0,0.000,983841.9,983841.9,2104,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602326,1876116.00
04/19/2017 07:45,2,0.199,ACTIVE,210.80,333.63,59.970,1492602303,"201051344000868","219011344069620",24.99,5.00,0,296.06,354.07,5.1,3.0,0.009,665720.1,665720.1,2111,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602327,1876117.00
04/19/2017 07:45,2,0.088,ACTIVE,209.90,333.03,59.975,1492602303,"274151322000095","219011344069620",28.51,6.30,0,295.16,343.85,2.5,0.5,0.000,974426.6,974426.6,2104,0,0,0,L,1151911521,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602328,1876118.00
04/19/2017 07:45,2,0.123,ACTIVE,210.57,297.57,59.944,1492602303,"201051344000988","219011344069620",20.42,5.00,0,293.06,300.27,2.6,0.6,0.000,606824.3,606824.3,2109,0,0,0,L,1122011218,0,119.75,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602329,1876119.00
04/19/2017 07:45,2,0.195,ALERT,210.80,333.63,59.970,1492602303,"201051344001025","219011344069620",28.13,5.50,0,296.06,351.37,5.6,3.4,0.000,669353.2,669353.2,2110,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602331,1876120.00
04/19/2017 07:45,2,0.211,ACTIVE,210.80,333.63,59.975,1492602303,"201051344000458","219011344069620",25.47,6.70,0,295.76,354.97,5.5,3.4,0.004,677960.3,677960.3,2104,0,0,0,L,1122011218,0,120.42,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602332,1876121.00
04/19/2017 07:45,2,0.197,ALERT,211.48,335.14,59.975,1492602303,"201051344000853","219011344069620",25.50,5.00,0,295.76,359.78,5.1,3.0,0.000,678307.8,678307.8,2107,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602334,1876122.00
04/19/2017 07:45,2,0.217,ALERT,211.25,335.44,59.981,1492602303,"201051344000685","219011344069620",25.41,6.00,0,296.66,361.29,5.6,3.5,0.009,670176.6,670176.6,2114,0,0,0,L,1122011218,0,121.78,120.42,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602335,1876123.00
04/19/2017 07:45,2,0.213,ALERT,211.25,335.44,60.028,1492602303,"201051344000917","219011344069620",25.05,6.70,0,295.46,349.86,5.4,3.3,0.009,666784.3,666784.3,2109,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602337,1876124.00
04/19/2017 07:45,2,0.199,ALERT,211.25,335.14,59.986,1492602303,"201051344001145","219011344069620",25.45,5.50,0,296.96,349.56,5.1,3.0,0.004,674620.4,674620.4,2110,0,0,0,L,1122011218,0,121.10,120.42,0002,5,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602339,1876125.00
04/19/2017 07:45,2,0.238,ACTIVE,211.25,335.44,59.981,1492602303,"201051344000651","219011344069620",25.09,4.50,0,296.06,355.88,6.1,3.9,0.004,663429.4,663429.4,2107,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602340,1876126.00
04/19/2017 07:45,2,0.090,ACTIVE,209.67,333.33,59.975,1492602303,"274151322000088","219011344069620",25.05,6.70,0,293.96,354.07,2.3,0.3,0.000,884660.7,884660.7,2107,0,0,0,L,1151911521,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602341,1876127.00
04/19/2017 07:45,2,0.006,ALERT,210.35,294.26,59.975,1492602303,"274151322000068","219011344069620",42.56,6.70,0,293.36,409.08,0.0,0.0,0.000,762018.6,762018.6,2147,0,0,0,L,1151911521,0,121.10,121.33,0002,6,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602343,1876128.00
04/19/2017 07:45,2,0.207,ACTIVE,210.80,333.63,59.959,1492602303,"201051344001135","219011344069620",25.74,5.50,0,296.96,349.56,5.4,3.3,0.004,659116.0,659116.0,2111,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602344,1876129.00
04/19/2017 07:45,2,0.219,ALERT,210.80,333.93,59.975,1492602303,"201051344000594","219011344069620",25.01,5.50,0,295.16,352.87,5.6,3.5,0.000,679813.1,679813.1,2109,0,0,0,L,1122011218,0,120.20,120.88,0002,3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602345,1876130.00
04/19/2017 07:45,2,0.219,ACTIVE,211.03,334.24,59.959,1492602303,"201051344001203","219011344069620",25.21,5.50,0,296.36,349.26,5.6,3.5,0.009,667738.7,667738.7,2107,0,0,0,L,1122011218,0,121.55,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602346,1876131.00
04/19/2017 07:45,2,0.102,ALERT,209.67,333.33,59.975,1492602303,"274151322000054","219011344069620",26.10,7.00,0,294.56,351.37,2.7,0.7,0.000,902817.4,902817.4,2102,0,0,0,L,1151911521,0,120.88,120.65,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602348,1876132.00
04/19/2017 07:45,2,0.197,ALERT,211.25,333.93,59.975,1492602303,"201051344000867","219011344069620",24.87,6.00,0,295.46,356.48,5.0,2.9,0.000,664714.1,664714.1,2114,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602350,1876133.00
04/19/2017 07:45,2,0.258,ALERT,211.25,335.74,59.970,1492602303,"201051344001093","219011344069620",25.58,6.70,0,296.96,346.86,6.7,4.5,0.004,666535.0,666535.0,2108,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602352,1876134.00
04/19/2017 07:45,2,0.133,ALERT,211.03,334.54,59.975,1492602303,"201051344000900","219011344069620",25.31,5.00,0,295.76,356.78,3.5,1.4,0.004,685898.6,685898.6,2115,0,0,0,L,1122011218,0,120.42,121.10,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602354,1876135.00
04/19/2017 07:45,2,0.197,ACTIVE,211.48,334.24,59.975,1492602303,"201051344000648","219011344069620",27.93,4.50,0,295.16,352.27,5.6,3.5,0.004,675383.3,675383.3,2111,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602355,1876136.00
04/19/2017 07:45,2,0.189,ACTIVE,211.25,333.93,59.975,1492602303,"201051344000569","219011344069620",27.91,6.00,0,296.66,352.57,5.4,3.3,0.004,688189.7,688189.7,2105,0,0,0,L,1122011218,0,119.97,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602356,1876137.00
04/19/2017 07:45,2,0.176,ACTIVE,211.03,333.33,60.007,1492602303,"201051344000983","219011344069620",27.61,6.00,0,296.06,355.88,5.0,2.9,0.000,678899.1,678899.1,2106,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602357,1876138.00
04/19/2017 07:45,2,0.195,ALERT,211.03,333.63,59.970,1492602303,"201051344001158","219011344069620",24.23,4.50,0,295.16,356.48,4.8,2.7,0.004,664599.0,664599.0,2111,0,0,0,L,1122011218,0,120.20,120.88,0002,4,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602358,1876139.00
04/19/2017 07:45,2,0.230,ALERT,211.70,335.14,59.975,1492602303,"201051344000576","219011344069620",23.80,5.00,0,296.06,357.98,5.6,3.5,0.000,678667.2,678667.2,2113,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602360,1876140.00
04/19/2017 07:45,2,0.113,ALERT,210.12,301.77,59.986,1492602303,"274151322000087","219011344069620",25.21,6.70,0,293.06,334.24,2.9,0.9,0.000,874853.8,874853.8,2130,0,0,0,L,1151911521,0,120.65,121.10,0002,6,0,0,0,0,0,0,36,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492602362,1876141.00
04/19/2017 08:00,2,0.270,ACTIVE,211.48,335.44,59.981,1492603203,"201051344000645","219011344069620",29.30,6.30,0,294.86,339.04,8.0,5.8,0.031,677838.6,677838.6,2108,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603204,1876142.00
04/19/2017 08:00,2,0.203,ALERT,210.12,333.93,59.975,1492603203,"274151322000085","219011344069620",27.83,7.30,0,293.36,337.54,5.8,3.6,0.027,899918.5,899918.5,2103,0,0,0,L,1151911521,0,121.10,120.88,0002,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603206,1876143.00
04/19/2017 08:00,2,0.295,ACTIVE,211.70,337.24,59.975,1492603203,"201051344000633","219011344069620",28.90,6.00,0,293.36,342.05,8.7,6.4,0.027,664286.0,664286.0,2115,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603207,1876144.00
04/19/2017 08:00,2,0.299,ALERT,211.25,335.14,59.981,1492603203,"201051344000469","219011344069620",29.30,5.00,0,294.56,339.04,8.9,6.7,0.027,667102.7,667102.7,2106,0,0,0,L,1122011218,0,120.20,121.33,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603209,1876145.00
04/19/2017 08:00,2,0.299,ALERT,210.35,335.74,59.996,1492603203,"201051344000646","219011344069620",29.02,6.30,0,295.76,338.74,8.8,6.6,0.040,660676.0,660676.0,2109,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603211,1876146.00
04/19/2017 08:00,2,0.225,ALERT,210.12,333.93,59.991,1492603203,"274151322000052","219011344069620",28.11,7.30,0,294.26,337.84,6.4,4.3,0.031,932414.7,932414.7,2108,0,0,0,L,1151911521,0,120.42,121.10,0002,5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603212,1876147.00
04/19/2017 08:00,2,0.293,ACTIVE,210.80,335.14,60.002,1492603203,"201051344000585","219011344069620",29.78,6.70,0,295.76,338.74,8.9,6.7,0.035,671770.3,671770.3,2112,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603213,1876148.00
04/19/2017 08:00,2,0.285,ACTIVE,210.80,334.54,59.996,1492603203,"201051344001230","219011344069620",29.72,6.30,0,296.06,338.44,8.6,6.4,0.031,665016.0,665016.0,2112,0,0,0,L,1122011218,0,121.33,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603214,1876149.00
04/19/2017 08:00,2,0.303,ALERT,211.25,335.44,60.018,1492603203,"201051344000582","219011344069620",29.02,6.00,0,296.96,339.04,8.9,6.7,0.035,655012.4,655012.4,2104,0,0,0,L,1122011218,0,121.33,120.88,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603216,1876150.00
04/19/2017 08:00,2,0.316,ALERT,210.35,334.84,60.002,1492603203,"201051344000955","219011344069620",29.90,6.30,0,296.06,338.44,9.6,7.4,0.027,673352.4,673352.4,2111,0,0,0,L,1122011218,0,120.65,120.65,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603218,1876151.00
04/19/2017 08:00,2,0.123,ALERT,210.57,334.24,59.986,1492603203,"274151322000094","219011344069620",30.06,6.00,0,293.06,406.97,3.8,1.7,0.013,761633.9,761633.9,2153,0,0,0,L,1151911521,0,120.42,121.55,0002,3,0,0,0,0,0,0,96,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603219,1876152.00
04/19/2017 08:00,2,0.293,ACTIVE,211.25,334.84,59.991,1492603203,"201051344000579","219011344069620",30.57,6.30,0,295.76,339.34,9.1,6.9,0.022,684706.9,684706.9,2110,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603220,1876153.00
04/19/2017 08:00,2,0.314,ALERT,210.80,334.54,59.981,1492603203,"201051344000890","219011344069620",29.74,6.70,0,296.96,339.04,9.5,7.2,0.035,667200.8,667200.8,2110,0,0,0,L,1122011218,0,121.33,119.97,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603222,1876154.00
04/19/2017 08:00,2,0.318,ALERT,210.80,335.44,59.991,1492603203,"201051344000438","219011344069620",28.98,6.00,0,296.36,339.65,9.4,7.1,0.031,670084.3,670084.3,2106,0,0,0,L,1122011218,0,121.33,120.42,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603224,1876155.00
04/19/2017 08:00,2,0.359,ALERT,211.03,335.44,59.991,1492603203,"201051344000417","219011344069620",18.45,6.00,0,295.76,345.36,6.7,4.6,0.013,631764.7,631764.7,2122,0,0,0,L,1122011218,0,120.88,120.65,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603226,1876156.00
04/19/2017 08:00,2,0.199,ALERT,210.35,333.63,60.002,1492603203,"274151322000083","219011344069620",27.75,7.30,0,294.26,338.14,5.6,3.5,0.022,923098.2,923098.2,2108,0,0,0,L,1151911521,0,120.42,121.33,0002,3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603228,1876157.00
04/19/2017 08:00,2,0.205,ACTIVE,210.80,335.44,59.981,1492603203,"274151322000076","219011344069620",28.25,7.30,0,317.70,346.56,5.9,3.8,0.027,983842.3,983842.3,2105,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603229,1876158.00
04/19/2017 08:00,2,0.273,ALERT,211.03,335.14,59.981,1492603203,"201051344000868","219011344069620",28.65,6.00,0,295.76,338.74,8.0,5.7,0.031,665721.0,665721.0,2112,0,0,0,L,1122011218,0,120.42,121.33,0002,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603230,1876159.00
04/19/2017 08:00,2,0.193,ALERT,210.12,334.54,59.975,1492603203,"274151322000095","219011344069620",28.15,7.00,0,294.86,337.24,5.5,3.4,0.022,974427.0,974427.0,2105,0,0,0,L,1151911521,0,121.10,120.88,0002,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603232,1876160.00
04/19/2017 08:00,2,0.125,ACTIVE,211.03,299.07,59.959,1492603203,"201051344000988","219011344069620",21.59,5.50,0,293.36,300.27,2.8,0.8,0.000,606824.4,606824.4,2110,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603233,1876161.00
04/19/2017 08:00,2,0.289,ACTIVE,210.57,334.24,59.981,1492603203,"201051344001025","219011344069620",29.18,6.00,0,295.16,339.04,8.6,6.3,0.027,669354.3,669354.3,2112,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603234,1876162.00
04/19/2017 08:00,2,0.287,ALERT,211.03,334.54,60.023,1492603203,"201051344000458","219011344069620",28.55,7.00,0,295.16,338.14,8.4,6.2,0.031,677961.4,677961.4,2105,0,0,0,L,1122011218,0,120.42,121.10,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603236,1876163.00
04/19/2017 08:00,2,0.273,ACTIVE,211.70,336.94,59.986,1492603203,"201051344000853","219011344069620",28.73,6.00,0,294.86,340.25,8.0,5.8,0.027,678308.8,678308.8,2109,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603237,1876164.00
04/19/2017 08:00,2,0.289,ACTIVE,211.03,336.34,59.970,1492603203,"201051344000685","219011344069620",28.59,6.70,0,295.76,339.34,8.4,6.2,0.031,670177.6,670177.6,2116,0,0,0,L,1122011218,0,121.78,120.20,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603238,1876165.00
04/19/2017 08:00,2,0.277,ACTIVE,211.03,336.34,59.970,1492603203,"201051344000917","219011344069620",29.46,7.30,0,295.16,339.95,8.3,6.1,0.031,666785.3,666785.3,2111,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603238,1876166.00
04/19/2017 08:00,2,0.264,ACTIVE,211.03,336.04,59.970,1492603203,"201051344001145","219011344069620",29.94,6.00,0,296.36,339.65,8.1,5.9,0.031,674621.4,674621.4,2112,0,0,0,L,1122011218,0,121.10,120.42,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603239,1876167.00
04/19/2017 08:00,2,0.299,ALERT,210.80,335.44,59.959,1492603203,"201051344000651","219011344069620",29.08,5.00,0,295.76,339.65,8.8,6.6,0.031,663430.6,663430.6,2108,0,0,0,L,1122011218,0,121.33,120.20,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603241,1876168.00
04/19/2017 08:00,2,0.174,ACTIVE,209.90,333.03,59.965,1492603203,"274151322000088","219011344069620",26.96,7.30,0,306.58,348.36,4.8,2.7,0.013,884661.0,884661.0,2108,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603242,1876169.00
04/19/2017 08:00,2,0.135,ALERT,211.03,334.84,59.959,1492603203,"274151322000068","219011344069620",30.24,7.30,0,293.06,409.68,4.2,2.1,0.013,762018.7,762018.7,2149,0,0,0,L,1151911521,0,121.10,121.55,0002,6,0,0,0,0,0,0,88,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603244,1876170.00
04/19/2017 08:00,2,0.277,ALERT,210.57,334.24,59.959,1492603203,"201051344001135","219011344069620",29.54,6.30,0,296.66,338.14,8.3,6.1,0.031,659117.0,659117.0,2112,0,0,0,L,1122011218,0,120.88,120.20,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603246,1876171.00
04/19/2017 08:00,2,0.285,ACTIVE,210.80,335.44,59.965,1492603203,"201051344000594","219011344069620",28.75,6.30,0,295.16,338.74,8.4,6.2,0.031,679814.1,679814.1,2111,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603247,1876172.00
04/19/2017 08:00,2,0.287,ALERT,210.80,334.84,59.965,1492603203,"201051344001203","219011344069620",28.47,6.30,0,296.96,339.95,8.3,6.1,0.031,667739.8,667739.8,2108,0,0,0,L,1122011218,0,121.55,120.20,0002,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603249,1876173.00
04/19/2017 08:00,2,0.182,ALERT,210.12,333.93,59.928,1492603203,"274151322000054","219011344069620",27.93,7.70,0,294.26,337.84,5.2,3.1,0.022,902817.8,902817.8,2104,0,0,0,L,1151911521,0,120.88,120.88,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603250,1876174.00
04/19/2017 08:00,2,0.258,ACTIVE,211.48,334.84,59.965,1492603203,"201051344000867","219011344069620",29.60,6.70,0,294.56,338.44,7.8,5.6,0.022,664715.0,664715.0,2116,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603251,1876175.00
04/19/2017 08:00,2,0.324,ACTIVE,210.57,335.74,59.938,1492603203,"201051344001093","219011344069620",29.50,7.00,0,296.36,339.34,9.7,7.5,0.031,666536.3,666536.3,2110,0,0,0,L,1122011218,0,121.10,120.42,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603252,1876176.00
04/19/2017 08:00,2,0.205,ACTIVE,211.25,335.74,59.959,1492603203,"201051344000900","219011344069620",29.04,5.50,0,295.46,338.74,6.0,3.9,0.027,685899.1,685899.1,2117,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603253,1876177.00
04/19/2017 08:00,2,0.275,ALERT,211.48,335.14,59.959,1492603203,"201051344000648","219011344069620",29.72,5.00,0,294.86,339.95,8.3,6.1,0.022,675384.4,675384.4,2112,0,0,0,L,1122011218,0,120.20,121.55,0002,3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603255,1876178.00
04/19/2017 08:00,2,0.279,ALERT,211.25,335.14,59.959,1492603203,"201051344000569","219011344069620",28.41,6.30,0,296.06,338.74,8.1,5.9,0.031,688190.7,688190.7,2106,0,0,0,L,1122011218,0,120.20,121.33,0002,4,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603257,1876179.00
04/19/2017 08:00,2,0.262,ALERT,211.03,334.54,59.965,1492603203,"201051344000983","219011344069620",29.46,6.30,0,295.76,338.44,7.8,5.6,0.027,678900.0,678900.0,2107,0,0,0,L,1122011218,0,120.65,120.88,0002,5,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603258,1876180.00
04/19/2017 08:00,2,0.264,ACTIVE,211.25,335.14,59.959,1492603203,"201051344001158","219011344069620",28.57,5.50,0,295.16,339.34,7.7,5.5,0.031,664599.9,664599.9,2113,0,0,0,L,1122011218,0,120.42,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603259,1876181.00
04/19/2017 08:00,2,0.277,ACTIVE,211.70,336.64,59.954,1492603203,"201051344000576","219011344069620",29.84,6.00,0,295.46,340.85,8.4,6.2,0.022,678668.3,678668.3,2115,0,0,0,L,1122011218,0,120.88,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603260,1876182.00
04/19/2017 08:00,2,0.197,ALERT,210.35,335.44,59.959,1492603203,"274151322000087","219011344069620",27.23,8.00,0,293.06,348.66,5.5,3.4,0.013,874854.1,874854.1,2132,0,0,0,L,1151911521,0,120.88,121.10,0002,7,0,0,0,0,0,0,144,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492603262,1876183.00
04/19/2017 08:15,2,0.328,ACTIVE,211.25,335.74,59.991,1492604103,"201051344000645","219011344069620",29.38,6.70,0,330.93,341.15,9.8,7.5,0.040,677840.3,677840.3,2109,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604105,1876184.00
04/19/2017 08:15,2,0.256,ACTIVE,210.35,334.54,59.975,1492604103,"274151322000085","219011344069620",27.63,8.00,0,330.93,338.44,7.2,5.0,0.035,899919.6,899919.6,2105,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604105,1876185.00
04/19/2017 08:15,2,0.344,ACTIVE,211.48,337.54,59.965,1492604103,"201051344000633","219011344069620",29.36,6.30,0,329.13,343.55,10.3,8.0,0.044,664287.9,664287.9,2116,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604106,1876186.00
04/19/2017 08:15,2,0.352,ACTIVE,211.03,335.74,59.949,1492604103,"201051344000469","219011344069620",29.58,5.50,0,328.22,342.05,10.6,8.3,0.049,667104.6,667104.6,2108,0,0,0,L,1122011218,0,120.20,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604107,1876187.00
04/19/2017 08:15,2,0.365,ACTIVE,210.57,335.44,59.959,1492604103,"201051344000646","219011344069620",28.77,6.30,0,328.52,340.85,10.7,8.4,0.044,660677.9,660677.9,2111,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604108,1876188.00
04/19/2017 08:15,2,0.275,ACTIVE,210.12,333.93,59.912,1492604103,"274151322000052","219011344069620",28.86,8.00,0,329.73,339.04,8.1,5.8,0.031,932416.0,932416.0,2110,0,0,0,L,1151911521,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604109,1876189.00
04/19/2017 08:15,2,0.371,ACTIVE,211.03,336.04,59.959,1492604103,"201051344000585","219011344069620",28.96,7.00,0,328.22,341.75,10.9,8.6,0.053,671772.3,671772.3,2113,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604110,1876190.00
04/19/2017 08:15,2,0.344,ACTIVE,210.80,334.84,59.959,1492604103,"201051344001230","219011344069620",29.78,6.70,0,328.52,339.95,10.4,8.1,0.049,665017.9,665017.9,2113,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604111,1876191.00
04/19/2017 08:15,2,0.375,ACTIVE,211.25,336.04,59.959,1492604103,"201051344000582","219011344069620",28.92,6.30,0,330.33,341.15,11.0,8.7,0.049,655014.3,655014.3,2106,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604112,1876192.00
04/19/2017 08:15,2,0.377,ACTIVE,210.57,335.14,59.954,1492604103,"201051344000955","219011344069620",30.24,6.70,0,328.22,341.15,11.6,9.3,0.057,673354.5,673354.5,2113,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604113,1876193.00
04/19/2017 08:15,2,0.164,ACTIVE,210.35,357.38,59.986,1492604103,"274151322000094","219011344069620",33.24,7.30,0,330.93,369.70,5.6,3.4,0.027,761634.6,761634.6,2155,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604114,1876194.00
04/19/2017 08:15,2,0.363,ACTIVE,211.25,335.44,59.975,1492604103,"201051344000579","219011344069620",29.92,6.70,0,330.03,340.55,11.0,8.7,0.049,684708.9,684708.9,2111,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604114,1876195.00
04/19/2017 08:15,2,0.395,ACTIVE,210.57,335.14,59.986,1492604103,"201051344000890","219011344069620",28.84,7.00,0,329.43,341.75,11.6,9.2,0.044,667202.9,667202.9,2112,0,0,0,L,1122011218,0,120.88,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604115,1876196.00
04/19/2017 08:15,2,0.369,ACTIVE,210.80,335.74,59.949,1492604103,"201051344000438","219011344069620",30.36,6.30,0,329.73,341.75,11.4,9.0,0.053,670086.4,670086.4,2108,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604116,1876197.00
04/19/2017 08:15,2,0.439,ACTIVE,211.03,334.84,59.954,1492604103,"201051344000417","219011344069620",18.81,6.30,0,329.43,340.55,8.4,6.2,0.031,631766.0,631766.0,2124,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604117,1876198.00
04/19/2017 08:15,2,0.268,ACTIVE,210.57,335.44,59.949,1492604103,"274151322000083","219011344069620",27.69,8.00,0,330.63,338.74,7.5,5.3,0.040,923099.3,923099.3,2110,0,0,0,L,1151911521,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604118,1876199.00
04/19/2017 08:15,2,0.273,ACTIVE,210.80,335.14,59.959,1492604103,"274151322000076","219011344069620",29.12,8.00,0,331.83,339.04,8.1,5.8,0.040,983843.6,983843.6,2106,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604119,1876200.00
04/19/2017 08:15,2,0.340,ACTIVE,211.03,336.04,59.981,1492604103,"201051344000868","219011344069620",28.84,6.30,0,329.73,340.55,10.0,7.7,0.049,665722.8,665722.8,2114,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604120,1876201.00
04/19/2017 08:15,2,0.266,ACTIVE,210.57,334.54,59.954,1492604103,"274151322000095","219011344069620",28.47,7.30,0,330.63,338.44,7.7,5.5,0.040,974428.2,974428.2,2107,0,0,0,L,1151911521,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604121,1876202.00
04/19/2017 08:15,2,0.127,ACTIVE,210.80,298.77,59.965,1492604103,"201051344000988","219011344069620",21.95,5.50,0,294.26,300.87,2.9,0.8,0.000,606824.6,606824.6,2111,0,0,0,L,1122011218,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604122,1876203.00
04/19/2017 08:15,2,0.367,ACTIVE,210.57,334.24,59.959,1492604103,"201051344001025","219011344069620",29.52,6.30,0,329.43,340.85,11.0,8.7,0.049,669356.2,669356.2,2113,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604123,1876204.00
04/19/2017 08:15,2,0.357,ACTIVE,211.03,335.44,59.959,1492604103,"201051344000458","219011344069620",28.82,7.70,0,329.43,340.55,10.5,8.2,0.044,677963.2,677963.2,2107,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604124,1876205.00
04/19/2017 08:15,2,0.314,ACTIVE,211.48,337.84,59.959,1492604103,"201051344000853","219011344069620",30.59,6.30,0,330.63,341.75,9.8,7.5,0.049,678310.5,678310.5,2110,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604125,1876206.00
04/19/2017 08:15,2,0.363,ACTIVE,211.25,336.34,59.928,1492604103,"201051344000685","219011344069620",29.30,6.70,0,330.03,342.95,10.8,8.5,0.057,670179.5,670179.5,2117,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604125,1876207.00
04/19/2017 08:15,2,0.363,ACTIVE,211.25,336.64,59.981,1492604103,"201051344000917","219011344069620",28.86,7.70,0,327.92,341.45,10.7,8.4,0.057,666787.1,666787.1,2112,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604127,1876208.00
04/19/2017 08:15,2,0.354,ACTIVE,211.03,336.64,59.944,1492604103,"201051344001145","219011344069620",29.02,6.30,0,330.33,341.45,10.4,8.2,0.057,674623.2,674623.2,2113,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604128,1876209.00
04/19/2017 08:15,2,0.381,ACTIVE,211.03,336.04,59.996,1492604103,"201051344000651","219011344069620",29.40,6.00,0,330.63,340.85,11.4,9.0,0.057,663432.6,663432.6,2110,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604129,1876210.00
04/19/2017 08:15,2,0.248,ACTIVE,210.12,334.54,59.970,1492604103,"274151322000088","219011344069620",27.39,8.00,0,330.03,338.14,6.9,4.7,0.031,884662.0,884662.0,2109,0,0,0,L,1151911521,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604130,1876211.00
04/19/2017 08:15,2,0.188,ACTIVE,211.03,374.21,59.965,1492604103,"274151322000068","219011344069620",34.93,8.50,0,331.83,379.62,6.7,4.5,0.031,762019.6,762019.6,2151,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604131,1876212.00
04/19/2017 08:15,2,0.371,ACTIVE,210.57,335.14,59.970,1492604103,"201051344001135","219011344069620",29.26,6.70,0,328.52,340.25,11.0,8.7,0.062,659118.9,659118.9,2114,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604131,1876213.00
04/19/2017 08:15,2,0.350,ACTIVE,210.80,334.84,59.965,1492604103,"201051344000594","219011344069620",29.92,6.70,0,327.92,340.25,10.6,8.3,0.049,679816.0,679816.0,2112,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604132,1876214.00
04/19/2017 08:15,2,0.359,ACTIVE,211.03,335.14,59.954,1492604103,"201051344001203","219011344069620",29.78,6.70,0,330.33,342.95,10.9,8.6,0.062,667741.6,667741.6,2110,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604133,1876215.00
04/19/2017 08:15,2,0.264,ACTIVE,210.35,335.14,59.965,1492604103,"274151322000054","219011344069620",27.81,8.50,0,330.03,338.74,7.5,5.3,0.031,902818.9,902818.9,2106,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604134,1876216.00
04/19/2017 08:15,2,0.336,ACTIVE,211.25,335.14,59.965,1492604103,"201051344000867","219011344069620",29.48,7.00,0,329.43,340.85,10.1,7.8,0.044,664716.7,664716.7,2117,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604135,1876217.00
04/19/2017 08:15,2,0.410,ACTIVE,210.80,335.74,59.965,1492604103,"201051344001093","219011344069620",29.22,7.30,0,328.52,341.75,12.2,9.8,0.053,666538.5,666538.5,2111,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604136,1876218.00
04/19/2017 08:15,2,0.270,ACTIVE,211.03,336.04,59.970,1492604103,"201051344000900","219011344069620",30.00,6.00,0,330.03,341.45,8.2,6.0,0.044,685900.4,685900.4,2118,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604137,1876219.00
04/19/2017 08:15,2,0.361,ACTIVE,211.03,335.74,59.986,1492604103,"201051344000648","219011344069620",28.94,6.00,0,330.03,341.75,10.6,8.3,0.049,675386.2,675386.2,2114,0,0,0,L,1122011218,0,120.20,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604138,1876220.00
04/19/2017 08:15,2,0.342,ACTIVE,211.03,335.74,59.975,1492604103,"201051344000569","219011344069620",30.08,6.70,0,329.73,340.85,10.5,8.2,0.049,688192.4,688192.4,2108,0,0,0,L,1122011218,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604139,1876221.00
04/19/2017 08:15,2,0.340,ACTIVE,211.03,335.74,59.975,1492604103,"201051344000983","219011344069620",29.32,6.70,0,328.52,340.55,10.1,7.8,0.053,678901.7,678901.7,2109,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604140,1876222.00
04/19/2017 08:15,2,0.336,ACTIVE,211.03,335.74,59.975,1492604103,"201051344001158","219011344069620",29.24,6.00,0,328.22,340.85,9.9,7.7,0.049,664601.5,664601.5,2114,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604141,1876223.00
04/19/2017 08:15,2,0.344,ACTIVE,211.48,336.94,60.007,1492604103,"201051344000576","219011344069620",30.32,6.30,0,330.33,341.15,10.6,8.3,0.044,678670.1,678670.1,2116,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604141,1876224.00
04/19/2017 08:15,2,0.275,ACTIVE,210.35,336.34,59.975,1492604103,"274151322000087","219011344069620",27.73,9.70,0,330.63,339.04,7.8,5.6,0.022,874855.3,874855.3,2134,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492604142,1876225.00
04/19/2017 08:30,2,0.418,ACTIVE,211.70,337.24,59.975,1492605003,"201051344000645","219011344069620",28.61,7.00,0,321.01,345.36,12.1,9.8,0.066,677842.9,677842.9,2110,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605004,1876226.00
04/19/2017 08:30,2,0.316,ACTIVE,211.03,334.84,60.007,1492605003,"274151322000085","219011344069620",28.86,8.50,0,319.51,341.45,9.3,7.0,0.044,899921.5,899921.5,2106,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605005,1876227.00
04/19/2017 08:30,2,0.432,ACTIVE,212.16,338.44,59.981,1492605003,"201051344000633","219011344069620",28.27,6.70,0,321.31,346.26,12.4,10.1,0.062,664290.5,664290.5,2117,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605006,1876228.00
04/19/2017 08:30,2,0.432,ACTIVE,211.70,336.94,59.975,1492605003,"201051344000469","219011344069620",29.04,6.00,0,318.00,344.45,12.8,10.4,0.071,667107.2,667107.2,2109,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605007,1876229.00
04/19/2017 08:30,2,0.451,ACTIVE,211.03,337.24,59.970,1492605003,"201051344000646","219011344069620",28.63,7.00,0,320.71,345.36,13.2,10.8,0.071,660680.7,660680.7,2112,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605008,1876230.00
04/19/2017 08:30,2,0.352,ACTIVE,210.57,336.64,59.975,1492605003,"274151322000052","219011344069620",28.92,8.50,0,318.91,341.75,10.3,8.0,0.049,932418.2,932418.2,2111,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605009,1876231.00
04/19/2017 08:30,2,0.453,ACTIVE,211.25,337.84,59.975,1492605003,"201051344000585","219011344069620",29.12,7.30,0,319.21,346.26,13.4,11.0,0.075,671775.1,671775.1,2114,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605010,1876232.00
04/19/2017 08:30,2,0.436,ACTIVE,211.03,336.04,59.970,1492605003,"201051344001230","219011344069620",28.88,7.00,0,318.30,349.26,12.8,10.4,0.071,665020.6,665020.6,2114,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605011,1876233.00
04/19/2017 08:30,2,0.445,ACTIVE,211.70,337.84,59.970,1492605003,"201051344000582","219011344069620",29.44,6.70,0,324.32,345.66,13.3,10.9,0.075,655017.2,655017.2,2107,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605012,1876234.00
04/19/2017 08:30,2,0.475,ACTIVE,210.80,336.04,59.986,1492605003,"201051344000955","219011344069620",28.78,7.00,0,318.30,349.56,13.8,11.4,0.084,673357.6,673357.6,2114,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605013,1876235.00
04/19/2017 08:30,2,0.205,ACTIVE,210.80,409.08,59.975,1492605003,"274151322000094","219011344069620",38.66,9.00,0,332.73,447.25,8.0,5.8,0.035,761636.1,761636.1,2156,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605013,1876236.00
04/19/2017 08:30,2,0.447,ACTIVE,211.48,336.64,59.949,1492605003,"201051344000579","219011344069620",29.02,7.30,0,321.31,350.17,13.2,10.8,0.066,684711.7,684711.7,2112,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605014,1876237.00
04/19/2017 08:30,2,0.459,ACTIVE,210.80,335.44,59.970,1492605003,"201051344000890","219011344069620",29.96,7.30,0,321.01,349.56,14.0,11.6,0.071,667205.9,667205.9,2113,0,0,0,L,1122011218,0,121.10,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605015,1876238.00
04/19/2017 08:30,2,0.461,ACTIVE,211.25,336.94,59.975,1492605003,"201051344000438","219011344069620",29.34,7.00,0,319.51,345.96,13.8,11.4,0.071,670089.4,670089.4,2109,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605016,1876239.00
04/19/2017 08:30,2,0.471,ACTIVE,211.25,336.04,59.970,1492605003,"201051344000417","219011344069620",19.74,6.70,0,318.61,342.35,9.4,7.2,0.044,631767.9,631767.9,2125,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605017,1876240.00
04/19/2017 08:30,2,0.324,ACTIVE,211.03,336.34,59.970,1492605003,"274151322000083","219011344069620",28.75,8.50,0,319.51,341.75,9.5,7.2,0.057,923101.3,923101.3,2111,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605018,1876241.00
04/19/2017 08:30,2,0.338,ACTIVE,211.25,337.24,60.002,1492605003,"274151322000076","219011344069620",29.90,8.50,0,324.62,342.65,10.2,8.0,0.062,983845.7,983845.7,2107,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605019,1876242.00
04/19/2017 08:30,2,0.410,ACTIVE,211.48,336.04,59.975,1492605003,"201051344000868","219011344069620",29.10,6.70,0,318.30,348.96,12.1,9.7,0.062,665725.3,665725.3,2115,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605020,1876243.00
04/19/2017 08:30,2,0.338,ACTIVE,210.80,334.54,59.981,1492605003,"274151322000095","219011344069620",28.69,8.00,0,318.91,342.35,9.9,7.6,0.053,974430.2,974430.2,2108,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605021,1876244.00
04/19/2017 08:30,2,0.129,ACTIVE,211.03,298.77,59.965,1492605003,"201051344000988","219011344069620",22.17,6.00,0,287.05,301.77,2.9,0.9,0.000,606824.8,606824.8,2112,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605022,1876245.00
04/19/2017 08:30,2,0.434,ACTIVE,211.03,335.14,59.970,1492605003,"201051344001025","219011344069620",30.04,6.70,0,319.51,348.66,13.2,10.8,0.080,669359.1,669359.1,2114,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605023,1876246.00
04/19/2017 08:30,2,0.422,ACTIVE,211.48,336.34,59.959,1492605003,"201051344000458","219011344069620",28.96,7.70,0,328.52,345.66,12.4,10.1,0.066,677965.9,677965.9,2108,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605024,1876247.00
