ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 08:30,2,0.406,ACTIVE,212.16,337.84,59.965,1492605003,"201051344000853","219011344069620",28.75,6.70,0,321.91,346.56,11.9,9.5,0.062,678313.1,678313.1,2111,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605025,1876248.00
04/19/2017 08:30,2,0.441,ACTIVE,211.48,337.84,59.975,1492605003,"201051344000685","219011344069620",28.47,7.00,0,320.11,345.96,12.7,10.3,0.075,670182.3,670182.3,2118,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605026,1876249.00
04/19/2017 08:30,2,0.424,ACTIVE,211.48,337.24,59.996,1492605003,"201051344000917","219011344069620",29.50,8.00,0,328.22,350.47,12.7,10.3,0.075,666789.9,666789.9,2113,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605026,1876250.00
04/19/2017 08:30,2,0.418,ACTIVE,211.25,337.24,60.018,1492605003,"201051344001145","219011344069620",29.08,6.70,0,323.72,348.66,12.4,10.0,0.075,674625.9,674625.9,2114,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605027,1876251.00
04/19/2017 08:30,2,0.439,ACTIVE,211.25,336.64,59.970,1492605003,"201051344000651","219011344069620",29.74,6.30,0,318.61,345.66,13.3,10.9,0.071,663435.5,663435.5,2111,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605028,1876252.00
04/19/2017 08:30,2,0.305,ACTIVE,210.57,336.34,59.970,1492605003,"274151322000088","219011344069620",27.85,8.50,0,318.30,340.85,8.6,6.4,0.049,884663.7,884663.7,2110,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605029,1876253.00
04/19/2017 08:30,2,0.219,ACTIVE,211.25,414.49,59.965,1492605003,"274151322000068","219011344069620",39.14,10.00,0,333.33,450.26,8.7,6.5,0.035,762021.2,762021.2,2152,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605030,1876254.00
04/19/2017 08:30,2,0.432,ACTIVE,210.80,334.84,59.965,1492605003,"201051344001135","219011344069620",29.20,7.00,0,327.02,347.46,12.8,10.5,0.071,659121.7,659121.7,2115,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605031,1876255.00
04/19/2017 08:30,2,0.420,ACTIVE,211.03,336.64,59.970,1492605003,"201051344000594","219011344069620",29.32,7.00,0,318.30,343.85,12.5,10.1,0.071,679818.5,679818.5,2113,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605032,1876256.00
04/19/2017 08:30,2,0.418,ACTIVE,211.25,336.04,60.012,1492605003,"201051344001203","219011344069620",30.04,7.00,0,323.41,346.56,12.7,10.3,0.071,667744.4,667744.4,2111,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605033,1876257.00
04/19/2017 08:30,2,0.324,ACTIVE,210.57,335.44,59.959,1492605003,"274151322000054","219011344069620",27.85,9.00,0,318.61,341.75,9.2,6.9,0.044,902820.7,902820.7,2107,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605034,1876258.00
04/19/2017 08:30,2,0.400,ACTIVE,211.70,335.74,59.970,1492605003,"201051344000867","219011344069620",29.28,7.70,0,326.12,344.15,11.9,9.6,0.062,664719.3,664719.3,2118,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605035,1876259.00
04/19/2017 08:30,2,0.469,ACTIVE,211.25,336.64,59.965,1492605003,"201051344001093","219011344069620",28.98,7.70,0,321.61,346.26,13.8,11.4,0.066,666541.5,666541.5,2112,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605036,1876260.00
04/19/2017 08:30,2,0.328,ACTIVE,211.25,336.64,59.970,1492605003,"201051344000900","219011344069620",30.04,6.30,0,319.51,344.45,10.0,7.7,0.057,685902.5,685902.5,2119,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605036,1876261.00
04/19/2017 08:30,2,0.410,ACTIVE,211.48,336.34,59.959,1492605003,"201051344000648","219011344069620",29.48,6.00,0,327.92,345.66,12.3,9.9,0.062,675388.9,675388.9,2115,0,0,0,L,1122011218,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605037,1876262.00
04/19/2017 08:30,2,0.400,ACTIVE,211.48,336.94,59.965,1492605003,"201051344000569","219011344069620",29.86,6.70,0,327.32,344.76,12.1,9.8,0.062,688195.1,688195.1,2109,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605038,1876263.00
04/19/2017 08:30,2,0.391,ACTIVE,211.48,335.74,59.970,1492605003,"201051344000983","219011344069620",29.46,7.00,0,322.51,345.96,11.7,9.4,0.062,678904.2,678904.2,2110,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605039,1876264.00
04/19/2017 08:30,2,0.385,ACTIVE,211.48,336.34,60.012,1492605003,"201051344001158","219011344069620",29.42,6.30,0,322.81,346.56,11.5,9.2,0.066,664604.0,664604.0,2115,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605040,1876265.00
04/19/2017 08:30,2,0.408,ACTIVE,211.93,337.84,59.970,1492605003,"201051344000576","219011344069620",29.26,6.70,0,319.51,345.36,12.1,9.8,0.062,678672.8,678672.8,2117,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605041,1876266.00
04/19/2017 08:30,2,0.326,ACTIVE,211.03,335.74,59.981,1492605003,"274151322000087","219011344069620",27.49,11.00,0,318.91,341.75,9.1,6.9,0.027,874857.2,874857.2,2135,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605042,1876267.00
04/19/2017 08:45,2,0.533,ACTIVE,212.38,339.95,59.975,1492605903,"201051344000645","219011344069620",29.24,7.30,0,330.93,346.26,15.8,13.3,0.097,677845.7,677845.7,2111,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605905,1876268.00
04/19/2017 08:45,2,0.447,ACTIVE,211.03,336.04,59.965,1492605903,"274151322000085","219011344069620",28.94,9.00,0,331.23,343.25,13.2,10.8,0.075,899923.7,899923.7,2107,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605905,1876269.00
04/19/2017 08:45,2,0.535,ACTIVE,212.61,340.85,59.975,1492605903,"201051344000633","219011344069620",30.10,7.00,0,330.63,348.06,16.4,13.9,0.106,664293.5,664293.5,2118,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605906,1876270.00
04/19/2017 08:45,2,0.543,ACTIVE,212.16,339.04,59.965,1492605903,"201051344000469","219011344069620",30.24,6.30,0,328.82,345.66,16.6,14.1,0.106,667110.3,667110.3,2110,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605907,1876271.00
04/19/2017 08:45,2,0.564,ACTIVE,211.48,339.34,59.996,1492605903,"201051344000646","219011344069620",30.24,7.00,0,329.13,346.86,17.3,14.8,0.115,660683.9,660683.9,2113,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605909,1876272.00
04/19/2017 08:45,2,0.480,ACTIVE,210.80,335.14,59.975,1492605903,"274151322000052","219011344069620",29.08,9.00,0,330.33,344.76,14.1,11.7,0.080,932420.6,932420.6,2112,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605910,1876273.00
04/19/2017 08:45,2,0.578,ACTIVE,211.93,339.95,59.975,1492605903,"201051344000585","219011344069620",30.02,7.70,0,329.43,347.16,17.6,15.1,0.115,671778.4,671778.4,2115,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605911,1876274.00
04/19/2017 08:45,2,0.572,ACTIVE,211.70,338.74,59.975,1492605903,"201051344001230","219011344069620",29.46,7.30,0,327.92,348.96,17.1,14.6,0.110,665023.7,665023.7,2115,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605912,1876275.00
04/19/2017 08:45,2,0.574,ACTIVE,212.16,339.95,59.970,1492605903,"201051344000582","219011344069620",29.80,7.00,0,330.03,347.46,17.3,14.8,0.110,655020.4,655020.4,2108,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605913,1876276.00
04/19/2017 08:45,2,0.590,ACTIVE,211.48,339.04,59.954,1492605903,"201051344000955","219011344069620",30.55,7.30,0,327.62,349.26,18.3,15.8,0.115,673360.9,673360.9,2115,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605914,1876277.00
04/19/2017 08:45,2,0.232,ACTIVE,211.03,446.05,59.981,1492605903,"274151322000094","219011344069620",42.50,10.00,0,332.73,454.16,10.0,7.7,0.053,761637.8,761637.8,2157,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605915,1876278.00
04/19/2017 08:45,2,0.559,ACTIVE,211.93,338.74,59.928,1492605903,"201051344000579","219011344069620",30.18,7.70,0,330.33,347.46,17.1,14.6,0.102,684714.9,684714.9,2113,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605916,1876279.00
04/19/2017 08:45,2,0.592,ACTIVE,211.70,338.74,59.986,1492605903,"201051344000890","219011344069620",30.45,7.30,0,328.82,351.37,18.3,15.7,0.110,667209.3,667209.3,2114,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605916,1876280.00
04/19/2017 08:45,2,0.590,ACTIVE,211.93,339.95,59.981,1492605903,"201051344000438","219011344069620",30.06,7.00,0,330.03,347.46,18.0,15.5,0.110,670092.7,670092.7,2110,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605917,1876281.00
04/19/2017 08:45,2,0.600,ACTIVE,212.16,337.54,59.933,1492605903,"201051344000417","219011344069620",19.92,7.00,0,329.73,343.25,12.1,9.8,0.066,631770.0,631770.0,2126,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605918,1876282.00
04/19/2017 08:45,2,0.453,ACTIVE,211.03,336.94,59.965,1492605903,"274151322000083","219011344069620",29.16,8.50,0,330.63,343.55,13.4,11.0,0.080,923103.5,923103.5,2112,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605919,1876283.00
04/19/2017 08:45,2,0.484,ACTIVE,211.70,338.14,59.975,1492605903,"274151322000076","219011344069620",29.40,9.00,0,331.83,343.25,14.4,12.0,0.080,983848.2,983848.2,2108,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605920,1876284.00
04/19/2017 08:45,2,0.523,ACTIVE,211.93,338.44,59.975,1492605903,"201051344000868","219011344069620",30.10,6.70,0,329.43,345.66,16.0,13.5,0.097,665728.2,665728.2,2116,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605921,1876285.00
04/19/2017 08:45,2,0.473,ACTIVE,211.25,335.74,59.970,1492605903,"274151322000095","219011344069620",29.40,8.50,0,330.63,343.85,14.1,11.7,0.080,974432.6,974432.6,2109,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605922,1876286.00
04/19/2017 08:45,2,0.129,ACTIVE,211.70,300.27,59.981,1492605903,"201051344000988","219011344069620",22.56,6.30,0,294.56,301.47,3.0,1.0,0.000,606825.1,606825.1,2113,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605923,1876287.00
04/19/2017 08:45,2,0.572,ACTIVE,211.70,338.44,60.007,1492605903,"201051344001025","219011344069620",30.47,7.00,0,328.82,347.16,17.7,15.1,0.115,669362.3,669362.3,2115,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605924,1876288.00
04/19/2017 08:45,2,0.529,ACTIVE,211.93,338.14,59.975,1492605903,"201051344000458","219011344069620",30.36,8.00,0,330.33,345.66,16.3,13.8,0.097,677968.8,677968.8,2109,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605925,1876289.00
04/19/2017 08:45,2,0.521,ACTIVE,212.61,340.25,59.975,1492605903,"201051344000853","219011344069620",30.36,6.70,0,331.53,346.86,16.0,13.6,0.097,678316.0,678316.0,2112,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605925,1876290.00
04/19/2017 08:45,2,0.559,ACTIVE,212.16,340.25,59.970,1492605903,"201051344000685","219011344069620",30.55,7.30,0,329.73,348.66,17.3,14.8,0.119,670185.4,670185.4,2119,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605926,1876291.00
04/19/2017 08:45,2,0.561,ACTIVE,212.16,339.65,59.981,1492605903,"201051344000917","219011344069620",30.06,8.00,0,329.43,347.76,17.1,14.6,0.106,666793.0,666793.0,2114,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605927,1876292.00
04/19/2017 08:45,2,0.557,ACTIVE,212.16,339.65,59.981,1492605903,"201051344001145","219011344069620",30.06,7.00,0,330.63,348.36,17.0,14.5,0.106,674629.0,674629.0,2115,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605928,1876293.00
04/19/2017 08:45,2,0.570,ACTIVE,211.93,339.34,59.986,1492605903,"201051344000651","219011344069620",30.71,6.70,0,330.03,346.86,17.8,15.3,0.110,663438.8,663438.8,2112,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605929,1876294.00
04/19/2017 08:45,2,0.430,ACTIVE,210.80,337.54,59.975,1492605903,"274151322000088","219011344069620",28.61,9.00,0,330.33,342.05,12.5,10.1,0.080,884665.8,884665.8,2111,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605930,1876295.00
04/19/2017 08:45,2,0.238,ACTIVE,211.93,449.35,59.996,1492605903,"274151322000068","219011344069620",42.88,11.00,0,333.03,456.87,10.4,8.1,0.049,762023.1,762023.1,2153,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605931,1876296.00
04/19/2017 08:45,2,0.570,ACTIVE,211.48,338.14,59.944,1492605903,"201051344001135","219011344069620",30.02,7.30,0,328.22,346.26,17.4,14.8,0.119,659124.9,659124.9,2116,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605932,1876297.00
04/19/2017 08:45,2,0.543,ACTIVE,211.70,338.74,59.981,1492605903,"201051344000594","219011344069620",30.22,7.30,0,328.22,349.56,16.6,14.1,0.102,679821.5,679821.5,2114,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605933,1876298.00
04/19/2017 08:45,2,0.566,ACTIVE,212.16,338.44,59.970,1492605903,"201051344001203","219011344069620",30.40,7.30,0,329.73,348.96,17.5,15.0,0.110,667747.6,667747.6,2112,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605933,1876299.00
04/19/2017 08:45,2,0.451,ACTIVE,210.80,337.84,60.012,1492605903,"274151322000054","219011344069620",29.08,9.30,0,330.33,343.25,13.3,10.9,0.084,902823.0,902823.0,2108,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605934,1876300.00
04/19/2017 08:45,2,0.529,ACTIVE,212.16,337.84,59.981,1492605903,"201051344000867","219011344069620",29.84,7.30,0,329.13,345.66,16.0,13.5,0.097,664722.2,664722.2,2119,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605935,1876301.00
04/19/2017 08:45,2,0.602,ACTIVE,211.93,339.65,59.970,1492605903,"201051344001093","219011344069620",30.57,8.00,0,329.43,346.86,18.6,16.1,0.110,666545.0,666545.0,2113,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605936,1876302.00
04/19/2017 08:45,2,0.479,ACTIVE,211.93,339.04,59.986,1492605903,"201051344000900","219011344069620",29.34,6.30,0,328.82,346.56,14.2,11.8,0.097,685905.0,685905.0,2120,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605937,1876303.00
04/19/2017 08:45,2,0.543,ACTIVE,212.16,338.14,59.938,1492605903,"201051344000648","219011344069620",29.94,6.30,0,329.73,346.86,16.5,14.0,0.102,675391.9,675391.9,2116,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605938,1876304.00
04/19/2017 08:45,2,0.541,ACTIVE,212.16,338.44,59.954,1492605903,"201051344000569","219011344069620",29.94,7.00,0,330.03,345.96,16.4,14.0,0.102,688198.1,688198.1,2110,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605939,1876305.00
04/19/2017 08:45,2,0.523,ACTIVE,212.16,338.44,60.002,1492605903,"201051344000983","219011344069620",30.04,7.00,0,329.13,347.16,15.9,13.5,0.102,678907.1,678907.1,2111,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605940,1876306.00
04/19/2017 08:45,2,0.520,ACTIVE,212.16,338.74,60.012,1492605903,"201051344001158","219011344069620",30.10,6.70,0,329.73,349.86,15.9,13.4,0.106,664606.8,664606.8,2116,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605941,1876307.00
04/19/2017 08:45,2,0.547,ACTIVE,212.61,340.25,59.981,1492605903,"201051344000576","219011344069620",29.72,6.30,0,330.93,346.56,16.5,14.0,0.097,678675.8,678675.8,2118,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605942,1876308.00
04/19/2017 08:45,2,0.461,ACTIVE,211.25,337.24,59.970,1492605903,"274151322000087","219011344069620",29.02,11.70,0,330.93,342.65,13.6,11.2,0.071,874859.4,874859.4,2136,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492605943,1876309.00
04/19/2017 09:00,2,0.535,ACTIVE,212.38,338.74,59.965,1492606804,"201051344000645","219011344069620",29.70,7.30,0,331.53,348.96,16.1,13.6,0.102,677849.2,677849.2,2112,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606805,1876310.00
04/19/2017 09:00,2,0.451,ACTIVE,210.80,334.84,59.986,1492606804,"274151322000085","219011344069620",29.36,9.00,0,331.53,343.55,13.4,11.0,0.071,899926.5,899926.5,2108,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606806,1876311.00
04/19/2017 09:00,2,0.545,ACTIVE,212.38,340.25,59.970,1492606804,"201051344000633","219011344069620",30.10,7.30,0,330.93,350.77,16.6,14.1,0.102,664297.1,664297.1,2119,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606807,1876312.00
04/19/2017 09:00,2,0.562,ACTIVE,212.16,339.04,60.002,1492606804,"201051344000469","219011344069620",29.46,6.30,0,330.33,348.06,16.8,14.3,0.110,667114.0,667114.0,2111,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606808,1876313.00
04/19/2017 09:00,2,0.480,ACTIVE,210.57,336.04,59.970,1492606804,"274151322000052","219011344069620",29.64,9.00,0,330.33,343.85,14.4,12.0,0.088,932423.7,932423.7,2113,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606810,1876314.00
04/19/2017 09:00,2,0.586,ACTIVE,212.38,340.85,59.970,1492606804,"201051344000585","219011344069620",30.16,7.70,0,331.23,349.26,17.9,15.4,0.119,671782.3,671782.3,2116,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606811,1876315.00
04/19/2017 09:00,2,0.580,ACTIVE,212.16,339.65,59.986,1492606804,"201051344001230","219011344069620",29.72,7.30,0,330.03,349.56,17.4,14.9,0.115,665027.6,665027.6,2116,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606811,1876316.00
04/19/2017 09:00,2,0.584,ACTIVE,212.61,340.55,60.007,1492606804,"201051344000582","219011344069620",29.84,7.00,0,331.53,349.26,17.7,15.1,0.106,655024.3,655024.3,2109,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606812,1876317.00
04/19/2017 09:00,2,0.605,ACTIVE,211.70,339.95,60.012,1492606804,"201051344000955","219011344069620",30.06,7.30,0,329.43,352.57,18.5,15.9,0.124,673365.0,673365.0,2116,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606813,1876318.00
04/19/2017 09:00,2,0.301,ACTIVE,211.03,409.08,59.975,1492606804,"274151322000094","219011344069620",38.70,10.30,0,333.03,463.48,11.9,9.5,0.066,761639.9,761639.9,2158,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606814,1876319.00
04/19/2017 09:00,2,0.568,ACTIVE,211.93,338.74,59.933,1492606804,"201051344000579","219011344069620",30.08,7.70,0,330.93,348.36,17.3,14.8,0.097,684718.7,684718.7,2114,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606815,1876320.00
04/19/2017 09:00,2,0.600,ACTIVE,211.93,339.95,59.949,1492606804,"201051344000890","219011344069620",30.65,7.70,0,330.33,351.67,18.6,16.1,0.115,667213.4,667213.4,2115,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606816,1876321.00
04/19/2017 09:00,2,0.586,ACTIVE,212.38,340.25,59.970,1492606804,"201051344000438","219011344069620",30.93,7.00,0,331.53,351.37,18.4,15.8,0.115,670096.8,670096.8,2111,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606817,1876322.00
04/19/2017 09:00,2,0.607,ACTIVE,212.16,339.04,59.954,1492606804,"201051344000417","219011344069620",19.98,7.00,0,330.63,345.06,12.3,10.0,0.075,631772.6,631772.6,2127,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606818,1876323.00
04/19/2017 09:00,2,0.467,ACTIVE,210.80,336.04,59.970,1492606804,"274151322000083","219011344069620",28.82,9.30,0,331.83,344.15,13.7,11.3,0.088,923106.5,923106.5,2113,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606819,1876324.00
04/19/2017 09:00,2,0.492,ACTIVE,211.25,339.04,60.012,1492606804,"274151322000076","219011344069620",29.82,9.00,0,332.73,345.06,14.9,12.5,0.088,983851.4,983851.4,2109,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606820,1876325.00
04/19/2017 09:00,2,0.537,ACTIVE,211.93,338.44,59.975,1492606804,"201051344000868","219011344069620",30.00,7.00,0,330.93,347.76,16.4,13.9,0.102,665731.8,665731.8,2117,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606820,1876326.00
04/19/2017 09:00,2,0.471,ACTIVE,210.80,336.04,59.970,1492606804,"274151322000095","219011344069620",30.08,8.50,0,331.23,343.85,14.4,12.0,0.088,974435.7,974435.7,2110,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606821,1876327.00
04/19/2017 09:00,2,0.521,ACTIVE,211.93,338.44,59.975,1492606804,"201051344000988","219011344069620",19.30,6.70,0,296.06,349.56,10.2,8.0,0.066,606825.8,606825.8,2114,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606822,1876328.00
04/19/2017 09:00,2,0.588,ACTIVE,211.93,339.04,59.981,1492606804,"201051344001025","219011344069620",30.30,7.00,0,330.93,349.26,18.1,15.5,0.115,669366.3,669366.3,2116,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606823,1876329.00
04/19/2017 09:00,2,0.547,ACTIVE,211.70,338.44,59.996,1492606804,"201051344000458","219011344069620",29.76,8.00,0,330.93,347.76,16.5,14.0,0.106,677972.4,677972.4,2110,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606824,1876330.00
04/19/2017 09:00,2,0.545,ACTIVE,212.61,339.95,59.970,1492606804,"201051344000853","219011344069620",29.28,6.70,0,331.83,352.27,16.2,13.7,0.102,678319.5,678319.5,2113,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606825,1876331.00
04/19/2017 09:00,2,0.592,ACTIVE,212.38,340.85,60.028,1492606804,"201051344000685","219011344069620",29.42,7.30,0,330.93,349.86,17.6,15.1,0.124,670189.3,670189.3,2120,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606826,1876332.00
04/19/2017 09:00,2,0.578,ACTIVE,212.16,340.25,59.991,1492606804,"201051344000917","219011344069620",30.00,8.50,0,329.43,349.26,17.6,15.1,0.119,666796.9,666796.9,2115,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606827,1876333.00
04/19/2017 09:00,2,0.568,ACTIVE,212.38,340.85,59.975,1492606804,"201051344001145","219011344069620",30.32,7.00,0,332.43,349.56,17.4,14.9,0.110,674632.7,674632.7,2116,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606828,1876334.00
04/19/2017 09:00,2,0.594,ACTIVE,212.16,340.85,59.970,1492606804,"201051344000651","219011344069620",30.40,6.70,0,330.93,348.96,18.3,15.7,0.115,663442.8,663442.8,2113,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606829,1876335.00
04/19/2017 09:00,2,0.445,ACTIVE,210.57,337.24,60.002,1492606804,"274151322000088","219011344069620",28.69,9.00,0,330.93,343.25,12.9,10.6,0.075,884668.5,884668.5,2112,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606830,1876336.00
04/19/2017 09:00,2,0.242,ACTIVE,211.25,451.76,59.970,1492606804,"274151322000068","219011344069620",43.04,11.70,0,333.93,464.98,10.6,8.3,0.040,762025.2,762025.2,2154,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606831,1876337.00
04/19/2017 09:00,2,0.576,ACTIVE,211.93,339.04,59.975,1492606804,"201051344001135","219011344069620",30.61,7.30,0,330.03,349.86,17.9,15.4,0.119,659128.7,659128.7,2117,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606832,1876338.00
04/19/2017 09:00,2,0.549,ACTIVE,211.70,338.14,60.023,1492606804,"201051344000594","219011344069620",30.59,7.70,0,329.43,349.26,17.1,14.5,0.106,679825.2,679825.2,2115,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606833,1876339.00
04/19/2017 09:00,2,0.586,ACTIVE,212.16,339.34,59.938,1492606804,"201051344001203","219011344069620",30.04,7.30,0,330.33,350.77,17.9,15.3,0.119,667751.5,667751.5,2113,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606833,1876340.00
04/19/2017 09:00,2,0.459,ACTIVE,210.57,336.64,59.949,1492606804,"274151322000054","219011344069620",29.52,9.30,0,330.33,343.85,13.7,11.3,0.084,902825.8,902825.8,2109,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606834,1876341.00
04/19/2017 09:00,2,0.537,ACTIVE,212.38,337.84,60.012,1492606804,"201051344000867","219011344069620",30.08,8.00,0,330.63,347.76,16.4,13.9,0.097,664725.7,664725.7,2120,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606835,1876342.00
04/19/2017 09:00,2,0.621,ACTIVE,212.16,340.55,59.975,1492606804,"201051344001093","219011344069620",30.04,8.00,0,330.63,349.56,18.9,16.3,0.115,666549.1,666549.1,2114,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606836,1876343.00
04/19/2017 09:00,2,0.490,ACTIVE,212.16,339.34,59.975,1492606804,"201051344000900","219011344069620",29.54,6.30,0,330.93,347.76,14.7,12.2,0.102,685908.1,685908.1,2121,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606837,1876344.00
04/19/2017 09:00,2,0.561,ACTIVE,212.38,339.04,59.996,1492606804,"201051344000648","219011344069620",29.76,6.30,0,331.23,348.06,16.9,14.4,0.102,675395.5,675395.5,2117,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606838,1876345.00
04/19/2017 09:00,2,0.541,ACTIVE,212.16,339.04,59.981,1492606804,"201051344000569","219011344069620",30.63,7.00,0,330.93,348.36,16.8,14.3,0.110,688201.7,688201.7,2111,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606839,1876346.00
04/19/2017 09:00,2,0.529,ACTIVE,212.16,338.44,59.986,1492606804,"201051344000983","219011344069620",30.38,7.00,0,330.93,348.06,16.3,13.8,0.106,678910.6,678910.6,2112,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606840,1876347.00
04/19/2017 09:00,2,0.537,ACTIVE,212.38,339.34,59.975,1492606804,"201051344001158","219011344069620",29.70,7.00,0,330.03,348.36,16.2,13.7,0.110,664610.3,664610.3,2117,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606841,1876348.00
04/19/2017 09:00,2,0.549,ACTIVE,212.61,340.25,59.975,1492606804,"201051344000576","219011344069620",30.16,6.70,0,331.83,349.86,16.8,14.2,0.102,678679.4,678679.4,2119,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606842,1876349.00
04/19/2017 09:00,2,0.461,ACTIVE,211.48,339.34,60.002,1492606804,"274151322000087","219011344069620",29.34,12.30,0,331.23,343.85,13.7,11.3,0.066,874862.3,874862.3,2137,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606843,1876350.00
04/19/2017 09:00,2,0.580,ACTIVE,211.93,340.25,59.981,1492606804,"201051344000646","219011344069620",30.55,7.30,0,330.03,351.67,18.0,15.4,0.119,660687.9,660687.9,2114,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492606843,1876351.00
04/19/2017 09:15,2,0.605,ACTIVE,212.38,339.34,59.959,1492607703,"201051344000645","219011344069620",30.53,7.30,0,331.83,349.26,18.7,16.2,0.119,677853.0,677853.0,2113,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607704,1876352.00
04/19/2017 09:15,2,0.529,ACTIVE,211.03,336.64,60.012,1492607703,"274151322000085","219011344069620",29.28,9.00,0,330.93,344.15,15.8,13.3,0.097,899929.6,899929.6,2109,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607705,1876353.00
04/19/2017 09:15,2,0.619,ACTIVE,212.38,341.15,59.959,1492607703,"201051344000633","219011344069620",30.32,7.30,0,330.93,350.77,19.1,16.5,0.133,664301.0,664301.0,2120,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607706,1876354.00
04/19/2017 09:15,2,0.633,ACTIVE,212.16,339.65,59.944,1492607703,"201051344000469","219011344069620",30.22,6.30,0,329.13,348.66,19.4,16.8,0.133,667117.9,667117.9,2112,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607707,1876355.00
04/19/2017 09:15,2,0.662,ACTIVE,211.70,339.95,59.959,1492607703,"201051344000646","219011344069620",30.55,7.30,0,330.63,349.86,20.5,17.9,0.146,660691.9,660691.9,2115,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607708,1876356.00
04/19/2017 09:15,2,0.568,ACTIVE,210.35,338.74,59.954,1492607703,"274151322000052","219011344069620",29.46,9.00,0,330.63,344.45,16.9,14.4,0.106,932427.0,932427.0,2114,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607708,1876357.00
04/19/2017 09:15,2,0.672,ACTIVE,211.93,340.55,59.959,1492607703,"201051344000585","219011344069620",30.73,7.70,0,330.63,350.77,20.9,18.3,0.137,671786.6,671786.6,2117,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607709,1876358.00
04/19/2017 09:15,2,0.639,ACTIVE,211.70,339.04,59.928,1492607703,"201051344001230","219011344069620",30.95,7.30,0,330.63,349.56,20.1,17.4,0.137,665031.7,665031.7,2117,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607710,1876359.00
04/19/2017 09:15,2,0.666,ACTIVE,212.16,340.25,59.970,1492607703,"201051344000582","219011344069620",30.49,7.00,0,331.23,350.47,20.6,18.0,0.137,655028.5,655028.5,2110,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607711,1876360.00
04/19/2017 09:15,2,0.682,ACTIVE,211.48,340.25,59.959,1492607703,"201051344000955","219011344069620",30.95,7.30,0,330.93,349.56,21.4,18.7,0.146,673369.4,673369.4,2117,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607712,1876361.00
04/19/2017 09:15,2,0.342,ACTIVE,210.80,426.51,59.959,1492607703,"274151322000094","219011344069620",40.35,10.70,0,333.63,440.34,14.2,11.8,0.080,761642.6,761642.6,2159,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607713,1876362.00
04/19/2017 09:15,2,0.648,ACTIVE,211.93,338.74,59.959,1492607703,"201051344000579","219011344069620",30.34,7.70,0,330.63,352.27,20.0,17.4,0.128,684722.7,684722.7,2115,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607714,1876363.00
04/19/2017 09:15,2,0.693,ACTIVE,211.48,339.04,59.959,1492607703,"201051344000890","219011344069620",30.81,7.70,0,330.93,350.47,21.7,19.0,0.141,667217.9,667217.9,2116,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607715,1876364.00
04/19/2017 09:15,2,0.678,ACTIVE,212.16,340.25,59.922,1492607703,"201051344000438","219011344069620",30.99,7.00,0,330.63,353.17,21.4,18.7,0.141,670101.1,670101.1,2112,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607716,1876365.00
04/19/2017 09:15,2,0.701,ACTIVE,211.93,338.14,59.965,1492607703,"201051344000417","219011344069620",19.94,7.00,0,331.83,345.96,14.2,11.8,0.093,631775.4,631775.4,2128,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607717,1876366.00
04/19/2017 09:15,2,0.545,ACTIVE,210.80,336.04,59.954,1492607703,"274151322000083","219011344069620",29.32,9.00,0,331.23,344.76,16.2,13.7,0.097,923109.6,923109.6,2114,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607718,1876367.00
04/19/2017 09:15,2,0.576,ACTIVE,211.25,336.94,59.959,1492607703,"274151322000076","219011344069620",30.26,9.00,0,332.73,345.66,17.7,15.1,0.110,983854.9,983854.9,2110,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607719,1876368.00
04/19/2017 09:15,2,0.621,ACTIVE,211.93,339.34,59.959,1492607703,"201051344000868","219011344069620",30.18,7.00,0,329.73,348.36,19.0,16.4,0.128,665735.6,665735.6,2118,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607720,1876369.00
04/19/2017 09:15,2,0.561,ACTIVE,211.03,338.14,59.959,1492607703,"274151322000095","219011344069620",30.04,8.50,0,330.93,344.45,17.1,14.6,0.106,974439.0,974439.0,2111,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607721,1876370.00
04/19/2017 09:15,2,0.594,ACTIVE,211.93,339.04,59.954,1492607703,"201051344000988","219011344069620",19.90,7.00,0,329.43,345.96,12.0,9.6,0.080,606828.0,606828.0,2115,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607721,1876371.00
04/19/2017 09:15,2,0.678,ACTIVE,211.70,339.95,59.965,1492607703,"201051344001025","219011344069620",30.51,7.30,0,331.23,351.07,21.0,18.3,0.141,669370.6,669370.6,2117,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607722,1876372.00
04/19/2017 09:15,2,0.625,ACTIVE,211.93,339.04,59.970,1492607703,"201051344000458","219011344069620",30.04,8.50,0,330.33,348.06,19.1,16.5,0.133,677976.3,677976.3,2111,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607723,1876373.00
04/19/2017 09:15,2,0.605,ACTIVE,212.61,340.85,59.981,1492607703,"201051344000853","219011344069620",30.61,6.70,0,332.43,350.77,18.8,16.2,0.124,678323.3,678323.3,2114,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607724,1876374.00
04/19/2017 09:15,2,0.662,ACTIVE,212.16,340.55,59.981,1492607703,"201051344000685","219011344069620",30.49,7.30,0,332.43,350.77,20.5,17.8,0.150,670193.5,670193.5,2121,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607725,1876375.00
04/19/2017 09:15,2,0.650,ACTIVE,212.16,340.25,59.981,1492607703,"201051344000917","219011344069620",30.77,8.50,0,331.23,350.47,20.3,17.7,0.137,666801.0,666801.0,2116,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607726,1876376.00
04/19/2017 09:15,2,0.646,ACTIVE,211.93,339.65,59.965,1492607703,"201051344001145","219011344069620",30.81,7.00,0,333.33,351.37,20.2,17.6,0.137,674636.9,674636.9,2117,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607727,1876377.00
04/19/2017 09:15,2,0.680,ACTIVE,211.93,341.15,59.975,1492607703,"201051344000651","219011344069620",30.38,6.70,0,332.43,350.17,20.9,18.3,0.137,663447.1,663447.1,2114,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607728,1876378.00
04/19/2017 09:15,2,0.520,ACTIVE,210.35,337.24,59.959,1492607703,"274151322000088","219011344069620",28.96,9.00,0,330.63,343.85,15.2,12.8,0.097,884671.4,884671.4,2113,0,0,0,L,1151911521,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607729,1876379.00
04/19/2017 09:15,2,0.252,ACTIVE,211.25,459.27,59.981,1492607703,"274151322000068","219011344069620",43.87,12.00,0,333.63,466.79,11.2,8.9,0.053,762027.3,762027.3,2155,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607730,1876380.00
04/19/2017 09:15,2,0.670,ACTIVE,211.70,338.74,59.981,1492607703,"201051344001135","219011344069620",30.20,7.30,0,331.23,349.56,20.5,17.9,0.146,659132.9,659132.9,2118,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607730,1876381.00
04/19/2017 09:15,2,0.635,ACTIVE,211.70,339.65,59.986,1492607703,"201051344000594","219011344069620",30.14,7.70,0,329.73,350.17,19.4,16.8,0.128,679829.2,679829.2,2116,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607731,1876382.00
04/19/2017 09:15,2,0.662,ACTIVE,211.93,339.34,59.970,1492607703,"201051344001203","219011344069620",30.45,7.30,0,332.43,351.37,20.5,17.8,0.141,667755.6,667755.6,2114,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607732,1876383.00
04/19/2017 09:15,2,0.525,ACTIVE,210.80,336.34,59.965,1492607703,"274151322000054","219011344069620",29.88,9.30,0,330.63,344.15,15.9,13.5,0.093,902828.9,902828.9,2110,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607733,1876384.00
04/19/2017 09:15,2,0.607,ACTIVE,212.38,338.14,59.981,1492607703,"201051344000867","219011344069620",30.49,7.70,0,330.63,348.06,18.8,16.2,0.119,664729.5,664729.5,2121,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607734,1876385.00
04/19/2017 09:15,2,0.684,ACTIVE,211.93,339.65,59.970,1492607703,"201051344001093","219011344069620",30.95,8.00,0,330.33,352.57,21.4,18.8,0.133,666553.6,666553.6,2115,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607735,1876386.00
04/19/2017 09:15,2,0.562,ACTIVE,211.93,339.65,59.965,1492607703,"201051344000900","219011344069620",29.88,6.30,0,330.93,348.36,17.1,14.5,0.128,685911.5,685911.5,2122,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607736,1876387.00
04/19/2017 09:15,2,0.621,ACTIVE,212.16,339.04,60.007,1492607703,"201051344000648","219011344069620",30.36,6.30,0,331.53,348.36,19.1,16.5,0.128,675399.4,675399.4,2118,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607737,1876388.00
04/19/2017 09:15,2,0.623,ACTIVE,211.93,339.34,59.965,1492607703,"201051344000569","219011344069620",30.34,7.00,0,330.63,348.96,19.2,16.6,0.128,688205.6,688205.6,2112,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607738,1876389.00
04/19/2017 09:15,2,0.602,ACTIVE,211.93,339.34,59.965,1492607703,"201051344000983","219011344069620",30.38,7.30,0,330.63,349.26,18.5,16.0,0.128,678914.3,678914.3,2113,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607739,1876390.00
04/19/2017 09:15,2,0.596,ACTIVE,211.93,339.04,59.996,1492607703,"201051344001158","219011344069620",30.43,7.00,0,330.93,348.36,18.4,15.8,0.133,664614.0,664614.0,2118,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607740,1876391.00
