ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 09:15,2,0.611,ACTIVE,212.38,340.25,59.975,1492607703,"201051344000576","219011344069620",30.51,6.70,0,331.83,349.26,18.9,16.3,0.119,678683.2,678683.2,2120,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607741,1876392.00
04/19/2017 09:15,2,0.533,ACTIVE,210.80,337.84,59.970,1492607703,"274151322000087","219011344069620",29.26,12.70,0,330.93,344.15,15.8,13.3,0.084,874865.4,874865.4,2138,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492607741,1876393.00
04/19/2017 09:30,2,0.611,ACTIVE,212.61,340.25,59.991,1492608603,"201051344000645","219011344069620",29.80,7.30,0,331.53,349.56,18.5,15.9,0.124,677856.8,677856.8,2114,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608604,1876394.00
04/19/2017 09:30,2,0.523,ACTIVE,211.03,339.04,59.970,1492608603,"274151322000085","219011344069620",29.54,9.00,0,331.23,343.85,15.7,13.2,0.093,899932.8,899932.8,2110,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608605,1876395.00
04/19/2017 09:30,2,0.611,ACTIVE,212.61,341.45,59.991,1492608603,"201051344000633","219011344069620",30.49,7.30,0,329.73,351.07,18.9,16.3,0.124,664304.9,664304.9,2121,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608606,1876396.00
04/19/2017 09:30,2,0.619,ACTIVE,212.16,339.95,59.975,1492608603,"201051344000469","219011344069620",30.63,6.70,0,329.43,352.27,19.2,16.6,0.124,667121.9,667121.9,2113,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608607,1876397.00
04/19/2017 09:30,2,0.664,ACTIVE,211.25,339.34,59.965,1492608603,"201051344000646","219011344069620",30.08,7.30,0,329.73,349.86,20.3,17.7,0.141,660696.2,660696.2,2116,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608608,1876398.00
04/19/2017 09:30,2,0.559,ACTIVE,210.57,336.04,59.991,1492608603,"274151322000052","219011344069620",29.80,9.00,0,330.63,344.15,16.9,14.4,0.102,932430.5,932430.5,2115,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608609,1876399.00
04/19/2017 09:30,2,0.668,ACTIVE,211.70,340.25,59.996,1492608603,"201051344000585","219011344069620",30.53,7.70,0,330.63,350.17,20.7,18.1,0.141,671791.0,671791.0,2118,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608610,1876400.00
04/19/2017 09:30,2,0.650,ACTIVE,211.48,338.44,59.991,1492608603,"201051344001230","219011344069620",30.28,7.30,0,328.82,348.36,20.0,17.3,0.137,665035.9,665035.9,2118,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608611,1876401.00
04/19/2017 09:30,2,0.668,ACTIVE,211.70,339.95,59.991,1492608603,"201051344000582","219011344069620",30.14,7.30,0,330.93,350.77,20.4,17.8,0.137,655032.8,655032.8,2111,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608612,1876402.00
04/19/2017 09:30,2,0.686,ACTIVE,210.80,338.14,59.991,1492608603,"201051344000955","219011344069620",30.40,7.30,0,328.52,348.96,21.1,18.5,0.146,673373.9,673373.9,2118,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608613,1876403.00
04/19/2017 09:30,2,0.348,ACTIVE,210.57,422.60,59.986,1492608603,"274151322000094","219011344069620",40.00,10.70,0,333.33,438.83,14.0,11.6,0.080,761645.4,761645.4,2160,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608614,1876404.00
04/19/2017 09:30,2,0.646,ACTIVE,211.93,339.34,59.981,1492608603,"201051344000579","219011344069620",30.16,8.00,0,330.33,349.56,19.8,17.1,0.128,684726.9,684726.9,2116,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608615,1876405.00
04/19/2017 09:30,2,0.682,ACTIVE,211.25,339.04,59.991,1492608603,"201051344000890","219011344069620",30.95,7.70,0,329.43,350.17,21.4,18.7,0.137,667222.5,667222.5,2117,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608616,1876406.00
04/19/2017 09:30,2,0.676,ACTIVE,211.70,340.25,59.991,1492608603,"201051344000438","219011344069620",30.77,7.30,0,331.23,351.97,21.1,18.4,0.137,670105.6,670105.6,2113,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608617,1876407.00
04/19/2017 09:30,2,0.684,ACTIVE,211.93,338.14,59.991,1492608603,"201051344000417","219011344069620",20.22,7.00,0,330.03,345.36,14.0,11.6,0.088,631778.2,631778.2,2129,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608618,1876408.00
04/19/2017 09:30,2,0.529,ACTIVE,210.80,338.14,59.986,1492608603,"274151322000083","219011344069620",29.88,9.30,0,331.23,344.15,16.0,13.6,0.106,923112.9,923112.9,2115,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608618,1876409.00
04/19/2017 09:30,2,0.570,ACTIVE,211.70,337.54,59.986,1492608603,"274151322000076","219011344069620",30.10,9.00,0,332.43,345.36,17.4,14.9,0.110,983858.5,983858.5,2111,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608619,1876410.00
04/19/2017 09:30,2,0.615,ACTIVE,211.93,339.04,59.996,1492608603,"201051344000868","219011344069620",30.04,7.00,0,330.33,348.66,18.7,16.2,0.124,665739.6,665739.6,2119,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608620,1876411.00
04/19/2017 09:30,2,0.557,ACTIVE,210.80,338.74,59.981,1492608603,"274151322000095","219011344069620",29.76,9.00,0,330.93,343.85,16.8,14.3,0.110,974442.5,974442.5,2112,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608621,1876412.00
04/19/2017 09:30,2,0.590,ACTIVE,212.16,339.34,59.996,1492608603,"201051344000988","219011344069620",19.76,7.30,0,329.73,347.16,11.8,9.5,0.084,606830.3,606830.3,2116,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608622,1876413.00
04/19/2017 09:30,2,0.668,ACTIVE,211.48,338.14,59.996,1492608603,"201051344001025","219011344069620",30.36,7.30,0,330.33,350.47,20.5,17.9,0.137,669375.0,669375.0,2118,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608623,1876414.00
04/19/2017 09:30,2,0.611,ACTIVE,211.93,338.14,59.944,1492608603,"201051344000458","219011344069620",30.40,8.50,0,330.33,348.96,18.9,16.3,0.128,677980.3,677980.3,2112,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608624,1876415.00
04/19/2017 09:30,2,0.598,ACTIVE,212.83,340.85,59.986,1492608603,"201051344000853","219011344069620",30.69,7.00,0,332.43,351.97,18.6,16.0,0.119,678327.2,678327.2,2115,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608625,1876416.00
04/19/2017 09:30,2,0.643,ACTIVE,211.93,340.25,59.991,1492608603,"201051344000685","219011344069620",30.61,7.30,0,329.43,350.77,20.0,17.4,0.146,670197.8,670197.8,2122,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608626,1876417.00
04/19/2017 09:30,2,0.643,ACTIVE,211.70,340.25,59.944,1492608603,"201051344000917","219011344069620",30.28,8.50,0,330.33,349.86,19.7,17.1,0.133,666805.2,666805.2,2117,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608627,1876418.00
04/19/2017 09:30,2,0.635,ACTIVE,211.70,339.95,59.991,1492608603,"201051344001145","219011344069620",30.40,7.00,0,330.93,350.77,19.6,16.9,0.133,674641.0,674641.0,2118,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608628,1876419.00
04/19/2017 09:30,2,0.660,ACTIVE,211.70,339.65,59.991,1492608603,"201051344000651","219011344069620",30.42,7.00,0,330.63,350.17,20.4,17.7,0.137,663451.5,663451.5,2115,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608629,1876420.00
04/19/2017 09:30,2,0.504,ACTIVE,210.35,335.74,59.965,1492608603,"274151322000088","219011344069620",29.12,9.00,0,330.33,343.25,14.9,12.4,0.084,884674.5,884674.5,2114,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608630,1876421.00
04/19/2017 09:30,2,0.248,ACTIVE,211.48,457.77,59.975,1492608603,"274151322000068","219011344069620",43.73,12.30,0,333.33,463.78,11.1,8.8,0.049,762029.5,762029.5,2156,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608630,1876422.00
04/19/2017 09:30,2,0.648,ACTIVE,211.25,338.44,59.991,1492608603,"201051344001135","219011344069620",30.24,7.70,0,329.73,349.86,19.9,17.3,0.137,659137.2,659137.2,2119,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608631,1876423.00
04/19/2017 09:30,2,0.619,ACTIVE,211.70,338.74,59.981,1492608603,"201051344000594","219011344069620",30.22,8.00,0,329.13,350.47,19.0,16.4,0.128,679833.2,679833.2,2117,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608632,1876424.00
04/19/2017 09:30,2,0.641,ACTIVE,211.70,339.34,59.944,1492608603,"201051344001203","219011344069620",30.40,7.30,0,330.03,350.77,19.8,17.2,0.141,667759.9,667759.9,2115,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608633,1876425.00
04/19/2017 09:30,2,0.516,ACTIVE,210.80,338.44,60.007,1492608603,"274151322000054","219011344069620",29.66,9.30,0,330.63,343.85,15.5,13.1,0.093,902832.2,902832.2,2111,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608634,1876426.00
04/19/2017 09:30,2,0.600,ACTIVE,212.38,339.04,60.028,1492608603,"201051344000867","219011344069620",30.18,8.00,0,330.33,347.46,18.3,15.8,0.119,664733.4,664733.4,2122,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608635,1876427.00
04/19/2017 09:30,2,0.670,ACTIVE,211.70,339.65,59.975,1492608603,"201051344001093","219011344069620",30.65,8.00,0,330.33,350.77,20.8,18.2,0.128,666558.1,666558.1,2116,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608636,1876428.00
04/19/2017 09:30,2,0.543,ACTIVE,212.16,339.65,60.023,1492608603,"201051344000900","219011344069620",30.06,6.70,0,330.63,348.36,16.6,14.1,0.124,685915.0,685915.0,2123,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608637,1876429.00
04/19/2017 09:30,2,0.611,ACTIVE,212.38,339.65,59.959,1492608603,"201051344000648","219011344069620",29.80,6.70,0,330.63,349.26,18.5,16.0,0.124,675403.4,675403.4,2119,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608638,1876430.00
04/19/2017 09:30,2,0.609,ACTIVE,212.16,339.65,59.975,1492608603,"201051344000569","219011344069620",30.18,7.00,0,330.63,349.56,18.7,16.1,0.124,688209.6,688209.6,2113,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608639,1876431.00
04/19/2017 09:30,2,0.586,ACTIVE,212.16,339.04,59.970,1492608603,"201051344000983","219011344069620",30.47,7.00,0,330.33,349.26,18.1,15.6,0.128,678918.2,678918.2,2114,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608640,1876432.00
04/19/2017 09:30,2,0.580,ACTIVE,212.16,339.65,59.981,1492608603,"201051344001158","219011344069620",30.45,7.00,0,330.93,349.56,17.9,15.4,0.124,664617.9,664617.9,2119,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608641,1876433.00
04/19/2017 09:30,2,0.596,ACTIVE,212.61,340.25,59.912,1492608603,"201051344000576","219011344069620",30.53,6.70,0,331.53,348.96,18.5,15.9,0.119,678687.2,678687.2,2121,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608641,1876434.00
04/19/2017 09:30,2,0.520,ACTIVE,211.25,337.84,59.970,1492608603,"274151322000087","219011344069620",29.00,13.00,0,331.23,343.55,15.3,12.8,0.080,874868.6,874868.6,2139,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492608642,1876435.00
04/19/2017 09:45,2,0.727,ACTIVE,212.16,340.55,59.996,1492609504,"201051344000645","219011344069620",30.38,7.70,0,331.53,351.97,22.4,19.7,0.164,677861.6,677861.6,2115,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609505,1876436.00
04/19/2017 09:45,2,0.645,ACTIVE,210.57,339.65,60.012,1492609504,"274151322000085","219011344069620",29.62,9.30,0,329.73,345.96,19.4,16.8,0.128,899936.8,899936.8,2111,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609506,1876437.00
04/19/2017 09:45,2,0.734,ACTIVE,212.38,342.05,60.002,1492609504,"201051344000633","219011344069620",30.53,7.30,0,331.53,353.77,22.7,20.0,0.168,664309.8,664309.8,2122,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609507,1876438.00
04/19/2017 09:45,2,0.730,ACTIVE,211.93,340.85,59.959,1492609504,"201051344000469","219011344069620",31.05,6.70,0,330.03,357.08,23.0,20.3,0.164,667126.8,667126.8,2114,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609507,1876439.00
04/19/2017 09:45,2,0.791,ACTIVE,210.80,341.15,60.039,1492609504,"201051344000646","219011344069620",30.77,7.30,0,330.03,355.28,24.7,21.9,0.181,660701.5,660701.5,2117,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609508,1876440.00
04/19/2017 09:45,2,0.666,ACTIVE,210.57,338.74,60.012,1492609504,"274151322000052","219011344069620",30.42,9.00,0,327.92,346.26,20.5,17.9,0.128,932434.8,932434.8,2116,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609509,1876441.00
04/19/2017 09:45,2,0.805,ACTIVE,211.25,341.75,60.007,1492609504,"201051344000585","219011344069620",30.81,7.70,0,331.23,354.37,25.1,22.3,0.181,671796.4,671796.4,2119,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609510,1876442.00
04/19/2017 09:45,2,0.781,ACTIVE,210.80,339.65,59.949,1492609504,"201051344001230","219011344069620",30.61,7.70,0,329.43,354.37,24.3,21.5,0.172,665041.1,665041.1,2119,0,0,0,L,1122011218,0,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609511,1876443.00
04/19/2017 09:45,2,0.797,ACTIVE,211.48,341.45,59.996,1492609504,"201051344000582","219011344069620",30.47,7.30,0,330.03,353.77,24.6,21.9,0.177,655038.1,655038.1,2112,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609512,1876444.00
04/19/2017 09:45,2,0.803,ACTIVE,210.57,342.65,59.996,1492609504,"201051344000955","219011344069620",31.19,7.30,0,328.82,354.97,25.4,22.6,0.181,673379.4,673379.4,2119,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609513,1876445.00
04/19/2017 09:45,2,0.430,ACTIVE,210.35,422.60,59.970,1492609504,"274151322000094","219011344069620",39.92,10.70,0,332.43,451.16,17.5,14.9,0.106,761649.0,761649.0,2161,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609514,1876446.00
04/19/2017 09:45,2,0.732,ACTIVE,211.93,343.85,59.944,1492609504,"201051344000579","219011344069620",31.49,8.00,0,331.23,358.28,23.4,20.6,0.159,684732.0,684732.0,2117,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609515,1876447.00
04/19/2017 09:45,2,0.830,ACTIVE,211.03,340.55,59.996,1492609504,"201051344000890","219011344069620",30.69,7.70,0,329.43,356.48,25.8,23.0,0.181,667228.0,667228.0,2118,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609516,1876448.00
04/19/2017 09:45,2,0.807,ACTIVE,211.48,342.05,59.991,1492609504,"201051344000438","219011344069620",31.11,7.30,0,331.23,356.78,25.5,22.7,0.181,670111.1,670111.1,2114,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609516,1876449.00
04/19/2017 09:45,2,0.838,ACTIVE,211.48,339.95,59.996,1492609504,"201051344000417","219011344069620",19.88,7.30,0,330.63,347.46,16.9,14.4,0.115,631781.7,631781.7,2130,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609517,1876450.00
04/19/2017 09:45,2,0.646,ACTIVE,210.80,336.94,59.991,1492609504,"274151322000083","219011344069620",30.12,9.30,0,327.32,346.86,19.7,17.1,0.133,923117.1,923117.1,2116,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609518,1876451.00
04/19/2017 09:45,2,0.699,ACTIVE,211.48,337.24,59.986,1492609504,"274151322000076","219011344069620",30.22,9.30,0,328.82,347.46,21.4,18.8,0.141,983863.1,983863.1,2112,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609519,1876452.00
04/19/2017 09:45,2,0.727,ACTIVE,211.48,339.95,60.007,1492609504,"201051344000868","219011344069620",30.53,7.00,0,330.33,350.47,22.6,19.9,0.159,665744.4,665744.4,2120,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609520,1876453.00
04/19/2017 09:45,2,0.686,ACTIVE,210.80,339.65,60.002,1492609504,"274151322000095","219011344069620",30.06,9.00,0,329.13,347.46,20.9,18.2,0.133,974446.9,974446.9,2113,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609521,1876454.00
04/19/2017 09:45,2,0.713,ACTIVE,211.70,339.65,59.949,1492609504,"201051344000988","219011344069620",19.80,7.30,0,330.03,347.76,14.3,11.9,0.110,606833.2,606833.2,2117,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609522,1876455.00
04/19/2017 09:45,2,0.801,ACTIVE,211.25,340.25,59.981,1492609504,"201051344001025","219011344069620",31.01,7.30,0,329.43,354.67,25.2,22.4,0.181,669380.4,669380.4,2119,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609523,1876456.00
04/19/2017 09:45,2,0.725,ACTIVE,211.93,339.95,59.996,1492609504,"201051344000458","219011344069620",30.75,8.50,0,330.33,350.47,22.6,19.9,0.159,677985.1,677985.1,2113,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609524,1876457.00
04/19/2017 09:45,2,0.719,ACTIVE,212.38,341.75,59.991,1492609504,"201051344000853","219011344069620",30.61,6.70,0,333.33,352.27,22.3,19.6,0.164,678332.0,678332.0,2116,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609525,1876458.00
04/19/2017 09:45,2,0.787,ACTIVE,211.48,342.05,59.975,1492609504,"201051344000685","219011344069620",30.79,7.70,0,330.33,354.67,24.6,21.8,0.190,670203.0,670203.0,2123,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609525,1876459.00
04/19/2017 09:45,2,0.787,ACTIVE,211.70,342.35,59.991,1492609504,"201051344000917","219011344069620",30.61,9.00,0,330.33,354.07,24.4,21.7,0.181,666810.5,666810.5,2118,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609526,1876460.00
04/19/2017 09:45,2,0.777,ACTIVE,211.48,341.75,59.986,1492609504,"201051344001145","219011344069620",30.99,7.00,0,330.63,354.67,24.4,21.6,0.181,674646.3,674646.3,2119,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609527,1876461.00
04/19/2017 09:45,2,0.807,ACTIVE,211.48,342.05,59.986,1492609504,"201051344000651","219011344069620",30.77,7.00,0,330.33,354.37,25.2,22.4,0.190,663456.9,663456.9,2116,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609528,1876462.00
04/19/2017 09:45,2,0.625,ACTIVE,210.35,339.34,59.944,1492609504,"274151322000088","219011344069620",29.56,9.00,0,330.33,345.96,18.8,16.2,0.119,884678.4,884678.4,2115,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609529,1876463.00
04/19/2017 09:45,2,0.457,ACTIVE,211.48,417.19,59.986,1492609504,"274151322000068","219011344069620",39.32,12.00,0,333.93,475.50,18.2,15.7,0.110,762032.2,762032.2,2157,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609531,1876464.00
04/19/2017 09:45,2,0.801,ACTIVE,211.03,340.25,60.002,1492609504,"201051344001135","219011344069620",30.69,7.70,0,329.73,353.17,24.9,22.1,0.181,659142.5,659142.5,2120,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609531,1876465.00
04/19/2017 09:45,2,0.738,ACTIVE,211.48,339.95,60.002,1492609504,"201051344000594","219011344069620",30.87,8.00,0,329.13,351.37,23.1,20.4,0.155,679838.2,679838.2,2118,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609532,1876466.00
04/19/2017 09:45,2,0.801,ACTIVE,211.25,340.55,59.975,1492609504,"201051344001203","219011344069620",30.55,7.70,0,331.23,354.07,24.8,22.0,0.190,667765.2,667765.2,2116,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609533,1876467.00
04/19/2017 09:45,2,0.650,ACTIVE,210.57,336.34,59.986,1492609504,"274151322000054","219011344069620",29.78,9.70,0,327.92,348.36,19.6,17.0,0.119,902836.3,902836.3,2112,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609534,1876468.00
04/19/2017 09:45,2,0.727,ACTIVE,211.93,339.65,59.975,1492609504,"201051344000867","219011344069620",30.51,8.50,0,330.93,350.47,22.5,19.8,0.155,664738.2,664738.2,2123,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609535,1876469.00
04/19/2017 09:45,2,0.832,ACTIVE,211.48,341.45,59.986,1492609504,"201051344001093","219011344069620",30.69,8.50,0,330.33,354.07,25.9,23.1,0.177,666563.7,666563.7,2117,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609536,1876470.00
04/19/2017 09:45,2,0.674,ACTIVE,211.93,340.55,59.991,1492609504,"201051344000900","219011344069620",30.47,6.70,0,330.93,350.77,20.9,18.2,0.159,685919.4,685919.4,2124,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609537,1876471.00
04/19/2017 09:45,2,0.734,ACTIVE,212.16,339.95,59.986,1492609504,"201051344000648","219011344069620",30.65,6.70,0,331.53,351.37,22.8,20.1,0.164,675408.3,675408.3,2120,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609538,1876472.00
04/19/2017 09:45,2,0.740,ACTIVE,211.93,340.85,59.981,1492609504,"201051344000569","219011344069620",30.81,7.00,0,331.23,351.37,23.1,20.4,0.164,688214.5,688214.5,2114,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609539,1876473.00
04/19/2017 09:45,2,0.719,ACTIVE,211.93,340.25,59.981,1492609504,"201051344000983","219011344069620",30.75,7.70,0,330.93,351.97,22.4,19.7,0.164,678922.9,678922.9,2115,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609540,1876474.00
04/19/2017 09:45,2,0.721,ACTIVE,211.93,340.55,59.996,1492609504,"201051344001158","219011344069620",30.49,7.00,0,330.93,351.37,22.3,19.6,0.164,664622.6,664622.6,2120,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609541,1876475.00
04/19/2017 09:45,2,0.727,ACTIVE,212.38,341.75,59.975,1492609504,"201051344000576","219011344069620",30.77,6.70,0,332.13,351.67,22.7,20.0,0.159,678692.0,678692.0,2122,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609542,1876476.00
04/19/2017 09:45,2,0.650,ACTIVE,211.25,337.54,60.007,1492609504,"274151322000087","219011344069620",29.70,13.70,0,327.92,348.06,19.6,17.0,0.110,874872.7,874872.7,2140,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492609543,1876477.00
04/19/2017 10:00,2,0.842,ACTIVE,212.61,342.95,59.912,1492610403,"201051344000645","219011344069620",30.32,8.00,0,330.93,354.67,25.9,23.1,0.186,677867.0,677867.0,2116,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610404,1876478.00
04/19/2017 10:00,2,0.770,ACTIVE,211.25,338.14,59.986,1492610403,"274151322000085","219011344069620",29.96,9.30,0,327.62,347.46,23.4,20.7,0.141,899941.5,899941.5,2112,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610405,1876479.00
04/19/2017 10:00,2,0.838,ACTIVE,212.61,343.55,59.970,1492610403,"201051344000633","219011344069620",31.15,7.70,0,329.43,357.38,26.4,23.6,0.199,664315.3,664315.3,2123,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610406,1876480.00
04/19/2017 10:00,2,0.865,ACTIVE,212.38,342.65,59.965,1492610403,"201051344000469","219011344069620",30.57,7.00,0,330.33,357.38,26.9,24.0,0.199,667132.4,667132.4,2115,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610407,1876481.00
04/19/2017 10:00,2,0.938,ACTIVE,211.25,342.65,59.959,1492610403,"201051344000646","219011344069620",30.85,7.70,0,329.43,357.08,29.4,26.4,0.225,660707.5,660707.5,2118,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610408,1876482.00
04/19/2017 10:00,2,0.828,ACTIVE,210.57,336.04,59.954,1492610403,"274151322000052","219011344069620",29.98,9.00,0,327.32,348.36,25.1,22.3,0.168,932439.8,932439.8,2117,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610409,1876483.00
04/19/2017 10:00,2,0.963,ACTIVE,211.48,343.55,59.975,1492610403,"201051344000585","219011344069620",30.71,8.00,0,330.63,360.38,30.0,27.0,0.225,671802.6,671802.6,2120,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610410,1876484.00
04/19/2017 10:00,2,0.918,ACTIVE,211.25,344.45,59.970,1492610403,"201051344001230","219011344069620",31.23,7.70,0,328.52,357.38,29.1,26.1,0.225,665047.0,665047.0,2120,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610411,1876485.00
04/19/2017 10:00,2,0.949,ACTIVE,211.93,344.15,59.959,1492610403,"201051344000582","219011344069620",30.67,7.30,0,330.33,357.38,29.5,26.5,0.212,655044.2,655044.2,2113,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610412,1876486.00
04/19/2017 10:00,2,0.973,ACTIVE,211.03,342.95,59.970,1492610403,"201051344000955","219011344069620",31.01,7.70,0,330.63,359.18,30.6,27.6,0.234,673385.7,673385.7,2120,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610412,1876487.00
04/19/2017 10:00,2,0.545,ACTIVE,210.80,418.70,59.949,1492610403,"274151322000094","219011344069620",39.44,11.00,0,331.53,449.05,21.7,19.0,0.141,761653.2,761653.2,2162,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610413,1876488.00
04/19/2017 10:00,2,0.904,ACTIVE,212.16,342.05,59.954,1492610403,"201051344000579","219011344069620",30.59,8.00,0,331.23,357.68,28.0,25.1,0.199,684737.7,684737.7,2118,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610414,1876489.00
04/19/2017 10:00,2,1.006,ACTIVE,211.25,342.35,59.965,1492610403,"201051344000890","219011344069620",30.53,7.70,0,330.33,360.38,31.2,28.2,0.225,667234.4,667234.4,2119,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610415,1876490.00
04/19/2017 10:00,2,0.977,ACTIVE,211.48,344.45,59.975,1492610403,"201051344000438","219011344069620",31.21,7.30,0,332.73,362.49,30.9,27.9,0.230,670117.3,670117.3,2115,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610416,1876491.00
04/19/2017 10:00,2,1.000,ACTIVE,211.48,340.55,59.965,1492610403,"201051344000417","219011344069620",20.16,7.00,0,330.63,349.26,20.4,17.8,0.146,631785.6,631785.6,2131,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610417,1876492.00
04/19/2017 10:00,2,0.816,ACTIVE,211.03,338.74,59.959,1492610403,"274151322000083","219011344069620",30.24,9.30,0,328.52,348.06,25.0,22.2,0.172,923121.9,923121.9,2117,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610418,1876493.00
04/19/2017 10:00,2,0.883,ACTIVE,211.48,339.65,59.959,1492610403,"274151322000076","219011344069620",30.42,9.30,0,329.13,352.87,27.2,24.3,0.181,983868.4,983868.4,2113,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610419,1876494.00
04/19/2017 10:00,2,0.885,ACTIVE,211.93,342.05,59.959,1492610403,"201051344000868","219011344069620",30.55,7.30,0,330.03,354.07,27.4,24.5,0.203,665749.9,665749.9,2121,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610420,1876495.00
04/19/2017 10:00,2,0.857,ACTIVE,210.80,337.84,59.954,1492610403,"274151322000095","219011344069620",30.61,9.30,0,327.02,348.36,26.6,23.7,0.172,974452.0,974452.0,2114,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610421,1876496.00
04/19/2017 10:00,2,0.881,ACTIVE,211.93,341.45,59.944,1492610403,"201051344000988","219011344069620",19.86,7.70,0,330.33,350.17,17.7,15.2,0.128,606836.5,606836.5,2118,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610422,1876497.00
04/19/2017 10:00,2,0.980,ACTIVE,211.25,342.95,59.959,1492610403,"201051344001025","219011344069620",31.11,7.30,0,330.93,359.48,30.9,27.9,0.234,669386.6,669386.6,2120,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610423,1876498.00
04/19/2017 10:00,2,0.869,ACTIVE,212.16,342.65,59.996,1492610403,"201051344000458","219011344069620",31.05,9.00,0,331.23,353.77,27.3,24.5,0.208,677990.6,677990.6,2114,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610423,1876499.00
04/19/2017 10:00,2,0.873,ACTIVE,212.83,344.45,59.965,1492610403,"201051344000853","219011344069620",30.91,7.30,0,331.53,355.28,27.4,24.5,0.203,678337.4,678337.4,2117,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610424,1876500.00
04/19/2017 10:00,2,0.969,ACTIVE,211.48,343.85,59.954,1492610403,"201051344000685","219011344069620",31.05,7.70,0,330.33,357.68,30.5,27.5,0.239,670209.0,670209.0,2124,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610425,1876501.00
04/19/2017 10:00,2,0.963,ACTIVE,211.70,344.45,59.912,1492610403,"201051344000917","219011344069620",31.01,8.50,0,330.63,358.28,30.3,27.3,0.234,666816.5,666816.5,2119,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610426,1876502.00
04/19/2017 10:00,2,0.967,ACTIVE,211.48,343.25,59.965,1492610403,"201051344001145","219011344069620",30.95,7.00,0,331.23,358.28,30.4,27.4,0.234,674652.2,674652.2,2120,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610427,1876503.00
04/19/2017 10:00,2,0.994,ACTIVE,211.70,343.55,59.949,1492610403,"201051344000651","219011344069620",30.85,7.00,0,330.93,359.48,31.1,28.1,0.234,663463.0,663463.0,2117,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610428,1876504.00
04/19/2017 10:00,2,0.805,ACTIVE,210.35,338.74,59.944,1492610403,"274151322000088","219011344069620",29.90,9.30,0,326.42,347.16,24.4,21.6,0.155,884682.9,884682.9,2116,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610429,1876505.00
04/19/2017 10:00,2,0.582,ACTIVE,211.48,423.50,59.954,1492610403,"274151322000068","219011344069620",39.94,12.30,0,333.33,449.05,23.6,20.8,0.146,762036.6,762036.6,2158,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610430,1876506.00
04/19/2017 10:00,2,0.980,ACTIVE,211.25,342.35,59.949,1492610403,"201051344001135","219011344069620",30.93,7.70,0,330.63,358.28,30.8,27.8,0.234,659148.5,659148.5,2121,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610431,1876507.00
04/19/2017 10:00,2,0.904,ACTIVE,211.93,342.95,59.944,1492610403,"201051344000594","219011344069620",31.07,8.00,0,329.13,356.18,28.5,25.6,0.212,679843.7,679843.7,2119,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610432,1876508.00
04/19/2017 10:00,2,0.979,ACTIVE,211.70,343.55,59.901,1492610403,"201051344001203","219011344069620",30.89,7.70,0,330.33,358.28,30.6,27.7,0.239,667771.3,667771.3,2117,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610433,1876509.00
04/19/2017 10:00,2,0.828,ACTIVE,210.80,339.04,59.954,1492610403,"274151322000054","219011344069620",30.16,9.70,0,327.02,348.06,25.2,22.4,0.146,902841.0,902841.0,2113,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610434,1876510.00
04/19/2017 10:00,2,0.896,ACTIVE,212.38,342.05,59.975,1492610403,"201051344000867","219011344069620",30.59,8.50,0,330.93,355.88,27.8,24.9,0.208,664743.7,664743.7,2124,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610435,1876511.00
04/19/2017 10:00,2,1.006,ACTIVE,211.48,344.15,59.949,1492610403,"201051344001093","219011344069620",31.09,8.00,0,331.83,358.58,31.7,28.7,0.221,666570.0,666570.0,2118,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610436,1876512.00
04/19/2017 10:00,2,0.846,ACTIVE,212.16,342.95,59.949,1492610403,"201051344000900","219011344069620",30.55,7.00,0,330.63,354.07,26.2,23.4,0.208,685924.4,685924.4,2125,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610437,1876513.00
04/19/2017 10:00,2,0.893,ACTIVE,212.38,342.65,59.996,1492610403,"201051344000648","219011344069620",30.87,7.00,0,330.93,357.08,27.9,25.0,0.208,675413.8,675413.8,2121,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610437,1876514.00
04/19/2017 10:00,2,0.885,ACTIVE,212.38,343.85,59.959,1492610403,"201051344000569","219011344069620",31.29,7.30,0,330.63,356.18,28.1,25.1,0.208,688220.1,688220.1,2115,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610438,1876515.00
04/19/2017 10:00,2,0.877,ACTIVE,212.38,342.65,59.907,1492610403,"201051344000983","219011344069620",30.87,7.70,0,330.03,357.98,27.4,24.6,0.212,678928.3,678928.3,2116,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610439,1876516.00
04/19/2017 10:00,2,0.889,ACTIVE,212.38,342.95,59.949,1492610403,"201051344001158","219011344069620",30.59,7.30,0,330.63,354.67,27.5,24.7,0.217,664628.0,664628.0,2121,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610440,1876517.00
04/19/2017 10:00,2,0.893,ACTIVE,212.83,344.45,59.970,1492610403,"201051344000576","219011344069620",30.71,7.00,0,331.23,355.28,27.8,24.9,0.203,678697.5,678697.5,2123,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610441,1876518.00
04/19/2017 10:00,2,0.820,ACTIVE,211.25,339.95,59.975,1492610403,"274151322000087","219011344069620",30.06,14.00,0,325.52,347.76,25.0,22.2,0.128,874877.4,874877.4,2141,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492610442,1876519.00
04/19/2017 10:15,2,1.125,ACTIVE,212.83,344.76,59.970,1492611303,"201051344000645","219011344069620",30.85,8.00,0,332.73,362.19,35.2,32.0,0.270,677873.6,677873.6,2117,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611305,1876520.00
04/19/2017 10:15,2,1.039,ACTIVE,211.25,339.04,59.965,1492611303,"274151322000085","219011344069620",29.86,9.70,0,330.33,352.87,31.4,28.4,0.212,899947.4,899947.4,2113,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611306,1876521.00
04/19/2017 10:15,2,1.129,ACTIVE,212.83,346.86,59.986,1492611303,"201051344000633","219011344069620",30.79,8.00,0,331.23,364.29,35.2,32.0,0.283,664322.0,664322.0,2124,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611307,1876522.00
04/19/2017 10:15,2,1.129,ACTIVE,212.61,345.36,59.944,1492611303,"201051344000469","219011344069620",30.99,7.30,0,330.63,364.59,35.5,32.3,0.283,667139.3,667139.3,2116,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611308,1876523.00
04/19/2017 10:15,2,1.199,ACTIVE,211.25,345.96,59.970,1492611303,"201051344000646","219011344069620",30.79,7.70,0,330.63,365.49,37.4,34.2,0.305,660714.9,660714.9,2119,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611309,1876524.00
04/19/2017 10:15,2,1.066,ACTIVE,211.03,343.85,59.965,1492611303,"274151322000052","219011344069620",30.22,9.70,0,329.73,354.07,32.7,29.6,0.221,932446.2,932446.2,2118,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611310,1876525.00
04/19/2017 10:15,2,1.213,ACTIVE,211.70,346.26,59.965,1492611303,"201051344000585","219011344069620",30.95,8.00,0,330.63,366.10,38.0,34.8,0.301,671810.1,671810.1,2121,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611311,1876526.00
04/19/2017 10:15,2,1.176,ACTIVE,211.48,344.45,59.970,1492611303,"201051344001230","219011344069620",30.93,8.00,0,331.53,366.40,36.9,33.7,0.292,665054.4,665054.4,2121,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611312,1876527.00
04/19/2017 10:15,2,1.232,ACTIVE,212.16,346.56,59.954,1492611303,"201051344000582","219011344069620",26.44,7.70,0,331.53,365.19,33.1,30.0,0.208,655051.6,655051.6,2114,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611313,1876528.00
04/19/2017 10:15,2,1.193,ACTIVE,211.25,345.96,59.970,1492611303,"201051344000955","219011344069620",31.21,8.00,0,330.33,367.00,37.8,34.5,0.296,673393.3,673393.3,2121,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611314,1876529.00
04/19/2017 10:15,2,0.682,ACTIVE,211.03,426.81,59.965,1492611303,"274151322000094","219011344069620",40.31,11.30,0,330.93,454.16,28.1,25.2,0.186,761658.6,761658.6,2163,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611314,1876530.00
04/19/2017 10:15,2,1.117,ACTIVE,212.38,344.45,59.970,1492611303,"201051344000579","219011344069620",31.07,9.00,0,332.13,364.59,35.2,32.0,0.270,684744.7,684744.7,2119,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611315,1876531.00
04/19/2017 10:15,2,1.207,ACTIVE,211.48,344.45,59.938,1492611303,"201051344000890","219011344069620",31.07,8.00,0,330.03,366.70,38.0,34.7,0.292,667242.1,667242.1,2120,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611316,1876532.00
04/19/2017 10:15,2,1.178,ACTIVE,211.93,346.86,59.965,1492611303,"201051344000438","219011344069620",31.31,7.70,0,332.43,368.20,37.4,34.2,0.292,670125.0,670125.0,2116,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611317,1876533.00
04/19/2017 10:15,2,1.209,ACTIVE,211.70,342.35,59.975,1492611303,"201051344000417","219011344069620",20.10,7.30,0,331.23,354.97,24.6,21.9,0.181,631790.5,631790.5,2132,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611318,1876534.00
04/19/2017 10:15,2,1.006,ACTIVE,210.80,341.75,59.965,1492611303,"274151322000083","219011344069620",30.36,9.70,0,330.33,353.77,30.9,27.9,0.217,923128.0,923128.0,2118,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611319,1876535.00
