ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 10:15,2,1.068,ACTIVE,211.70,340.55,59.965,1492611303,"274151322000076","219011344069620",30.95,9.70,0,330.93,359.48,33.5,30.4,0.221,983875.1,983875.1,2114,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611320,1876536.00
04/19/2017 10:15,2,1.090,ACTIVE,212.16,343.85,59.965,1492611303,"201051344000868","219011344069620",30.59,7.70,0,330.63,362.19,33.8,30.7,0.256,665756.7,665756.7,2122,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611321,1876537.00
04/19/2017 10:15,2,1.045,ACTIVE,211.03,339.04,59.965,1492611303,"274151322000095","219011344069620",30.71,9.30,0,329.13,356.48,32.5,29.4,0.221,974458.6,974458.6,2115,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611322,1876538.00
04/19/2017 10:15,2,1.078,ACTIVE,212.38,342.65,59.965,1492611303,"201051344000988","219011344069620",19.90,8.00,0,331.23,354.97,21.8,19.1,0.172,606840.8,606840.8,2119,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611322,1876539.00
04/19/2017 10:15,2,1.168,ACTIVE,211.70,344.15,59.970,1492611303,"201051344001025","219011344069620",30.91,7.70,0,331.53,367.00,36.6,33.4,0.278,669394.2,669394.2,2121,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611323,1876540.00
04/19/2017 10:15,2,1.062,ACTIVE,212.38,343.55,59.959,1492611303,"201051344000458","219011344069620",30.83,9.30,0,330.93,361.59,33.2,30.1,0.265,677997.3,677997.3,2115,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611324,1876541.00
04/19/2017 10:15,2,1.061,ACTIVE,213.06,345.96,59.912,1492611303,"201051344000853","219011344069620",31.01,7.70,0,333.03,362.79,33.3,30.2,0.256,678344.2,678344.2,2118,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611325,1876542.00
04/19/2017 10:15,2,1.121,ACTIVE,211.93,345.96,59.970,1492611303,"201051344000685","219011344069620",31.15,7.70,0,330.93,364.89,35.4,32.2,0.287,670216.5,670216.5,2125,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611326,1876543.00
04/19/2017 10:15,2,1.119,ACTIVE,211.93,345.36,59.917,1492611303,"201051344000917","219011344069620",30.93,9.00,0,330.93,366.40,35.1,32.0,0.274,666823.8,666823.8,2120,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611327,1876544.00
04/19/2017 10:15,2,1.104,ACTIVE,211.93,346.26,59.970,1492611303,"201051344001145","219011344069620",31.25,7.30,0,331.53,366.40,35.0,31.8,0.270,674659.6,674659.6,2121,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611328,1876545.00
04/19/2017 10:15,2,1.148,ACTIVE,211.93,345.66,59.970,1492611303,"201051344000651","219011344069620",30.65,7.30,0,332.13,365.19,35.7,32.5,0.265,663470.6,663470.6,2118,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611329,1876546.00
04/19/2017 10:15,2,0.943,ACTIVE,210.80,343.85,59.959,1492611303,"274151322000088","219011344069620",29.82,9.30,0,329.43,352.57,28.5,25.6,0.190,884688.8,884688.8,2117,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611330,1876547.00
04/19/2017 10:15,2,0.658,ACTIVE,211.70,433.12,59.965,1492611303,"274151322000068","219011344069620",40.73,12.30,0,331.83,456.27,27.3,24.4,0.172,762042.2,762042.2,2159,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611331,1876548.00
04/19/2017 10:15,2,1.125,ACTIVE,211.48,344.15,59.975,1492611303,"201051344001135","219011344069620",30.53,8.00,0,330.03,366.70,34.8,31.7,0.274,659156.0,659156.0,2122,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611331,1876549.00
04/19/2017 10:15,2,1.053,ACTIVE,211.70,343.25,59.933,1492611303,"201051344000594","219011344069620",30.91,9.00,0,330.93,363.99,33.0,29.9,0.247,679850.7,679850.7,2120,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611332,1876550.00
04/19/2017 10:15,2,1.109,ACTIVE,211.70,344.45,59.912,1492611303,"201051344001203","219011344069620",30.91,8.00,0,331.83,366.40,34.8,31.6,0.270,667778.7,667778.7,2118,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611333,1876551.00
04/19/2017 10:15,2,0.947,ACTIVE,210.57,339.04,59.986,1492611303,"274151322000054","219011344069620",30.02,10.00,0,329.43,353.17,28.8,25.9,0.190,902847.1,902847.1,2114,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611334,1876552.00
04/19/2017 10:15,2,1.033,ACTIVE,212.16,342.65,59.965,1492611303,"201051344000867","219011344069620",30.55,9.30,0,330.33,362.79,32.0,28.9,0.243,664750.4,664750.4,2125,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611335,1876553.00
04/19/2017 10:15,2,1.135,ACTIVE,211.93,345.06,59.970,1492611303,"201051344001093","219011344069620",30.73,8.50,0,330.93,366.40,35.4,32.2,0.261,666577.7,666577.7,2119,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611336,1876554.00
04/19/2017 10:15,2,0.971,ACTIVE,212.16,343.85,59.970,1492611303,"201051344000900","219011344069620",30.89,7.00,0,331.53,362.19,30.4,27.4,0.239,685930.8,685930.8,2126,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611337,1876555.00
04/19/2017 10:15,2,1.014,ACTIVE,212.16,343.55,59.970,1492611303,"201051344000648","219011344069620",31.03,7.30,0,331.83,362.49,31.9,28.9,0.243,675420.6,675420.6,2122,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611338,1876556.00
04/19/2017 10:15,2,1.021,ACTIVE,212.38,344.15,59.917,1492611303,"201051344000569","219011344069620",30.99,7.70,0,333.03,363.69,32.1,29.1,0.247,688226.9,688226.9,2116,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611339,1876557.00
04/19/2017 10:15,2,0.998,ACTIVE,212.38,343.25,59.959,1492611303,"201051344000983","219011344069620",31.07,8.00,0,331.83,364.29,31.4,28.4,0.247,678935.0,678935.0,2117,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611340,1876558.00
04/19/2017 10:15,2,1.018,ACTIVE,212.38,343.85,59.912,1492611303,"201051344001158","219011344069620",30.26,7.70,0,331.53,361.59,31.2,28.2,0.243,664634.7,664634.7,2122,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611341,1876559.00
04/19/2017 10:15,2,1.021,ACTIVE,212.61,344.76,59.975,1492611303,"201051344000576","219011344069620",30.40,7.30,0,332.43,362.49,31.5,28.4,0.234,678704.2,678704.2,2124,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611342,1876560.00
04/19/2017 10:15,2,0.920,ACTIVE,211.03,343.55,59.959,1492611303,"274151322000087","219011344069620",29.96,15.00,0,328.52,352.57,27.9,25.0,0.159,874883.4,874883.4,2142,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492611343,1876561.00
04/19/2017 10:30,2,1.139,ACTIVE,213.29,346.86,59.981,1492612203,"201051344000645","219011344069620",30.63,9.00,0,332.43,362.19,35.4,32.2,0.270,677880.8,677880.8,2118,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612204,1876562.00
04/19/2017 10:30,2,1.055,ACTIVE,211.48,344.15,59.981,1492612203,"274151322000085","219011344069620",29.82,10.00,0,330.03,352.87,31.8,28.8,0.208,899953.8,899953.8,2114,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612205,1876563.00
04/19/2017 10:30,2,1.137,ACTIVE,213.29,347.76,60.018,1492612203,"201051344000633","219011344069620",30.97,8.50,0,331.23,362.49,35.7,32.5,0.283,664329.3,664329.3,2125,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612206,1876564.00
04/19/2017 10:30,2,1.152,ACTIVE,213.06,347.16,59.981,1492612203,"201051344000469","219011344069620",30.83,7.70,0,330.33,363.39,36.0,32.9,0.278,667146.6,667146.6,2117,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612207,1876565.00
04/19/2017 10:30,2,1.203,ACTIVE,211.70,348.06,59.986,1492612203,"201051344000646","219011344069620",31.31,7.70,0,330.63,364.89,38.2,34.9,0.305,660722.8,660722.8,2120,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612208,1876566.00
04/19/2017 10:30,2,1.078,ACTIVE,210.80,343.25,59.986,1492612203,"274151322000052","219011344069620",30.59,9.70,0,329.13,353.77,33.4,30.3,0.221,932452.9,932452.9,2119,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612209,1876567.00
04/19/2017 10:30,2,1.244,ACTIVE,212.16,346.86,59.991,1492612203,"201051344000585","219011344069620",30.87,8.50,0,331.53,364.29,39.0,35.7,0.314,671818.1,671818.1,2122,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612210,1876568.00
04/19/2017 10:30,2,1.217,ACTIVE,211.70,345.06,59.975,1492612203,"201051344001230","219011344069620",30.79,8.00,0,330.63,363.99,38.0,34.7,0.305,665062.1,665062.1,2122,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612210,1876569.00
04/19/2017 10:30,2,1.227,ACTIVE,212.38,346.86,59.986,1492612203,"201051344000582","219011344069620",30.77,8.00,0,333.03,365.80,38.3,35.0,0.292,655059.4,655059.4,2115,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612211,1876570.00
04/19/2017 10:30,2,1.223,ACTIVE,211.25,348.66,59.991,1492612203,"201051344000955","219011344069620",31.45,8.00,0,331.23,365.19,39.0,35.7,0.309,673401.4,673401.4,2122,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612212,1876571.00
04/19/2017 10:30,2,0.703,ACTIVE,210.80,432.82,59.991,1492612203,"274151322000094","219011344069620",40.61,11.70,0,332.43,449.65,28.8,25.9,0.177,761664.3,761664.3,2164,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612213,1876572.00
04/19/2017 10:30,2,1.154,ACTIVE,212.83,345.66,59.928,1492612203,"201051344000579","219011344069620",31.01,9.00,0,331.53,363.99,36.3,33.1,0.274,684752.1,684752.1,2120,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612214,1876573.00
04/19/2017 10:30,2,1.252,ACTIVE,211.70,345.06,60.034,1492612203,"201051344000890","219011344069620",31.07,8.50,0,330.93,367.60,39.4,36.1,0.301,667250.3,667250.3,2121,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612215,1876574.00
04/19/2017 10:30,2,1.221,ACTIVE,211.93,348.66,60.034,1492612203,"201051344000438","219011344069620",31.47,7.70,0,332.13,367.90,39.0,35.7,0.305,670133.1,670133.1,2117,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612216,1876575.00
04/19/2017 10:30,2,1.268,ACTIVE,211.93,342.65,59.965,1492612203,"201051344000417","219011344069620",20.00,7.30,0,331.53,354.37,25.7,22.9,0.199,631795.6,631795.6,2133,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612217,1876576.00
04/19/2017 10:30,2,1.047,ACTIVE,211.25,346.26,60.012,1492612203,"274151322000083","219011344069620",30.42,10.00,0,330.33,353.17,32.3,29.3,0.221,923134.5,923134.5,2119,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612218,1876577.00
04/19/2017 10:30,2,1.117,ACTIVE,211.93,340.85,59.981,1492612203,"274151322000076","219011344069620",30.91,10.00,0,331.23,358.88,35.0,31.8,0.234,983882.2,983882.2,2115,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612219,1876578.00
04/19/2017 10:30,2,1.139,ACTIVE,212.61,345.66,59.975,1492612203,"201051344000868","219011344069620",30.59,7.70,0,330.93,360.69,35.3,32.1,0.274,665763.9,665763.9,2123,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612219,1876579.00
04/19/2017 10:30,2,1.102,ACTIVE,211.03,341.45,59.996,1492612203,"274151322000095","219011344069620",30.67,9.70,0,330.03,354.97,34.3,31.2,0.230,974465.5,974465.5,2116,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612220,1876580.00
04/19/2017 10:30,2,1.131,ACTIVE,212.61,344.45,59.986,1492612203,"201051344000988","219011344069620",20.02,8.50,0,331.53,355.58,22.9,20.2,0.177,606845.3,606845.3,2120,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612221,1876581.00
04/19/2017 10:30,2,1.227,ACTIVE,211.70,345.66,59.991,1492612203,"201051344001025","219011344069620",31.13,8.00,0,331.83,364.29,38.7,35.4,0.301,669402.2,669402.2,2122,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612222,1876582.00
04/19/2017 10:30,2,1.111,ACTIVE,212.61,345.36,59.981,1492612203,"201051344000458","219011344069620",30.99,9.70,0,331.83,361.29,34.9,31.8,0.278,678004.5,678004.5,2116,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612223,1876583.00
04/19/2017 10:30,2,1.129,ACTIVE,213.29,347.46,59.981,1492612203,"201051344000853","219011344069620",30.67,8.00,0,332.43,362.49,35.1,32.0,0.274,678351.4,678351.4,2119,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612224,1876584.00
04/19/2017 10:30,2,1.197,ACTIVE,211.93,346.86,59.949,1492612203,"201051344000685","219011344069620",31.05,8.00,0,332.43,366.10,37.7,34.5,0.314,670224.3,670224.3,2126,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612225,1876585.00
04/19/2017 10:30,2,1.193,ACTIVE,212.16,346.86,60.034,1492612203,"201051344000917","219011344069620",30.97,9.00,0,331.23,363.69,37.5,34.2,0.292,666831.6,666831.6,2121,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612226,1876586.00
04/19/2017 10:30,2,1.188,ACTIVE,211.93,346.26,59.986,1492612203,"201051344001145","219011344069620",31.15,7.70,0,331.53,365.19,37.5,34.3,0.292,674667.4,674667.4,2122,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612227,1876587.00
04/19/2017 10:30,2,1.215,ACTIVE,211.93,346.26,59.986,1492612203,"201051344000651","219011344069620",31.15,7.70,0,332.43,363.99,38.4,35.1,0.301,663478.6,663478.6,2119,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612228,1876588.00
04/19/2017 10:30,2,1.006,ACTIVE,211.03,342.05,59.970,1492612203,"274151322000088","219011344069620",30.18,9.70,0,328.82,352.57,30.8,27.8,0.194,884695.0,884695.0,2118,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612228,1876589.00
04/19/2017 10:30,2,0.674,ACTIVE,211.70,442.44,59.981,1492612203,"274151322000068","219011344069620",42.00,12.30,0,329.13,452.96,28.6,25.6,0.177,762048.2,762048.2,2160,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612230,1876590.00
04/19/2017 10:30,2,1.203,ACTIVE,211.70,345.66,59.996,1492612203,"201051344001135","219011344069620",30.99,8.50,0,330.93,364.89,37.8,34.5,0.301,659163.9,659163.9,2123,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612231,1876591.00
04/19/2017 10:30,2,1.143,ACTIVE,212.16,345.36,59.949,1492612203,"201051344000594","219011344069620",30.67,9.00,0,330.33,363.99,35.5,32.4,0.270,679858.0,679858.0,2121,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612231,1876592.00
04/19/2017 10:30,2,1.188,ACTIVE,212.16,346.26,59.975,1492612203,"201051344001203","219011344069620",31.27,8.50,0,332.43,365.19,37.6,34.4,0.296,667786.6,667786.6,2119,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612232,1876593.00
04/19/2017 10:30,2,1.021,ACTIVE,211.03,345.66,59.986,1492612203,"274151322000054","219011344069620",30.36,10.00,0,328.82,352.87,31.4,28.4,0.212,902853.5,902853.5,2115,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612233,1876594.00
04/19/2017 10:30,2,1.111,ACTIVE,212.83,344.45,59.938,1492612203,"201051344000867","219011344069620",30.81,9.70,0,331.23,360.99,34.7,31.6,0.265,664757.6,664757.6,2126,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612234,1876595.00
04/19/2017 10:30,2,1.230,ACTIVE,211.93,346.56,59.981,1492612203,"201051344001093","219011344069620",30.79,8.50,0,331.53,365.19,38.4,35.1,0.287,666585.8,666585.8,2120,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612235,1876596.00
04/19/2017 10:30,2,1.045,ACTIVE,212.61,346.86,60.012,1492612203,"201051344000900","219011344069620",31.35,7.70,0,331.53,361.59,33.2,30.1,0.270,685937.7,685937.7,2127,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612236,1876597.00
04/19/2017 10:30,2,1.100,ACTIVE,212.83,345.36,59.986,1492612203,"201051344000648","219011344069620",31.07,7.70,0,331.53,361.29,34.6,31.5,0.270,675427.7,675427.7,2123,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612237,1876598.00
04/19/2017 10:30,2,1.123,ACTIVE,212.83,345.36,59.922,1492612203,"201051344000569","219011344069620",30.85,8.00,0,331.83,361.89,35.1,32.0,0.270,688234.2,688234.2,2117,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612238,1876599.00
04/19/2017 10:30,2,1.092,ACTIVE,212.83,345.36,60.039,1492612203,"201051344000983","219011344069620",31.07,8.50,0,331.23,362.79,34.4,31.3,0.274,678942.1,678942.1,2118,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612239,1876600.00
04/19/2017 10:30,2,1.107,ACTIVE,212.83,345.96,60.002,1492612203,"201051344001158","219011344069620",30.67,8.00,0,330.63,361.89,34.4,31.3,0.278,664641.8,664641.8,2123,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612240,1876601.00
04/19/2017 10:30,2,1.100,ACTIVE,213.06,346.86,59.949,1492612203,"201051344000576","219011344069620",30.93,7.70,0,331.83,362.49,34.5,31.4,0.265,678711.4,678711.4,2125,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612241,1876602.00
04/19/2017 10:30,2,1.008,ACTIVE,211.25,338.74,59.986,1492612203,"274151322000087","219011344069620",30.34,16.00,0,329.43,352.27,31.0,28.0,0.172,874889.8,874889.8,2143,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492612242,1876603.00
04/19/2017 10:45,2,1.342,ACTIVE,213.06,348.06,60.034,1492613104,"201051344000645","219011344069620",30.10,9.70,0,333.33,376.31,41.0,37.6,0.323,677890.3,677890.3,2119,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613105,1876604.00
04/19/2017 10:45,2,1.240,ACTIVE,210.57,347.46,60.023,1492613104,"274151322000085","219011344069620",29.96,10.30,0,331.83,363.39,37.7,34.5,0.252,899962.4,899962.4,2115,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613106,1876605.00
04/19/2017 10:45,2,1.320,ACTIVE,213.06,349.86,60.034,1492613104,"201051344000633","219011344069620",31.11,9.30,0,333.03,377.22,41.7,38.3,0.340,664338.9,664338.9,2126,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613107,1876606.00
04/19/2017 10:45,2,1.332,ACTIVE,212.61,348.66,59.991,1492613104,"201051344000469","219011344069620",31.01,8.50,0,333.03,376.31,41.9,38.5,0.345,667156.3,667156.3,2118,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613108,1876607.00
04/19/2017 10:45,2,1.439,ACTIVE,211.70,348.96,59.981,1492613104,"201051344000646","219011344069620",30.93,8.50,0,331.53,381.12,45.1,41.6,0.371,660733.3,660733.3,2121,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613108,1876608.00
04/19/2017 10:45,2,1.291,ACTIVE,210.80,348.36,59.991,1492613104,"274151322000052","219011344069620",30.65,10.30,0,330.03,363.99,40.0,36.7,0.274,932462.0,932462.0,2120,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613109,1876609.00
04/19/2017 10:45,2,1.475,ACTIVE,212.38,348.96,60.007,1492613104,"201051344000585","219011344069620",30.93,9.00,0,332.73,379.62,46.2,42.7,0.376,671828.8,671828.8,2123,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613110,1876610.00
04/19/2017 10:45,2,1.443,ACTIVE,211.93,347.76,59.996,1492613104,"201051344001230","219011344069620",30.85,8.50,0,330.03,381.42,45.1,41.7,0.367,665072.6,665072.6,2123,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613111,1876611.00
04/19/2017 10:45,2,1.449,ACTIVE,212.61,349.86,60.007,1492613104,"201051344000582","219011344069620",30.91,8.50,0,332.13,379.92,45.4,41.9,0.354,655070.0,655070.0,2116,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613112,1876612.00
04/19/2017 10:45,2,1.465,ACTIVE,211.70,349.26,59.996,1492613104,"201051344000955","219011344069620",31.27,8.50,0,332.43,380.52,46.5,42.9,0.376,673412.1,673412.1,2123,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613113,1876613.00
04/19/2017 10:45,2,0.859,ACTIVE,211.03,425.61,59.991,1492613104,"274151322000094","219011344069620",40.06,12.00,0,330.63,466.19,34.9,31.8,0.234,761672.2,761672.2,2165,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613114,1876614.00
04/19/2017 10:45,2,1.352,ACTIVE,212.61,348.06,59.996,1492613104,"201051344000579","219011344069620",31.27,9.70,0,332.43,377.22,42.9,39.5,0.336,684762.0,684762.0,2121,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613115,1876615.00
04/19/2017 10:45,2,1.488,ACTIVE,211.70,348.96,59.996,1492613104,"201051344000890","219011344069620",31.27,9.00,0,332.43,381.12,47.1,43.5,0.367,667261.2,667261.2,2122,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613116,1876616.00
04/19/2017 10:45,2,1.480,ACTIVE,212.16,349.56,60.012,1492613104,"201051344000438","219011344069620",31.25,8.50,0,333.93,383.23,46.9,43.3,0.376,670143.9,670143.9,2118,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613116,1876617.00
04/19/2017 10:45,2,1.514,ACTIVE,212.16,345.06,59.996,1492613104,"201051344000417","219011344069620",20.12,7.70,0,330.93,365.49,30.8,27.8,0.243,631802.6,631802.6,2134,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613117,1876618.00
04/19/2017 10:45,2,1.297,ACTIVE,210.57,344.15,60.023,1492613104,"274151322000083","219011344069620",30.18,10.70,0,332.43,363.99,39.6,36.3,0.278,923143.5,923143.5,2120,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613118,1876619.00
04/19/2017 10:45,2,1.373,ACTIVE,211.25,345.96,59.991,1492613104,"274151322000076","219011344069620",31.03,10.30,0,333.03,371.21,43.1,39.7,0.301,983892.0,983892.0,2116,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613119,1876620.00
04/19/2017 10:45,2,1.367,ACTIVE,212.38,347.46,59.986,1492613104,"201051344000868","219011344069620",30.53,9.00,0,331.53,375.41,42.4,39.0,0.340,665773.6,665773.6,2124,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613120,1876621.00
04/19/2017 10:45,2,1.352,ACTIVE,210.80,343.55,60.002,1492613104,"274151322000095","219011344069620",30.97,10.30,0,332.13,368.20,42.4,39.0,0.292,974475.1,974475.1,2117,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613121,1876622.00
04/19/2017 10:45,2,1.369,ACTIVE,212.38,345.66,59.996,1492613104,"201051344000988","219011344069620",20.00,9.30,0,332.73,365.19,27.8,24.9,0.225,606851.4,606851.4,2121,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613122,1876623.00
04/19/2017 10:45,2,1.494,ACTIVE,211.93,347.16,59.996,1492613104,"201051344001025","219011344069620",31.07,8.50,0,332.13,382.33,47.1,43.5,0.371,669413.0,669413.0,2123,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613123,1876624.00
04/19/2017 10:45,2,1.359,ACTIVE,212.61,346.86,60.002,1492613104,"201051344000458","219011344069620",30.51,10.30,0,333.63,375.71,42.1,38.7,0.349,678014.1,678014.1,2117,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613124,1876625.00
04/19/2017 10:45,2,1.348,ACTIVE,213.06,348.66,60.039,1492613104,"201051344000853","219011344069620",31.09,9.00,0,333.93,377.52,42.5,39.0,0.340,678361.1,678361.1,2120,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613125,1876626.00
04/19/2017 10:45,2,1.482,ACTIVE,212.38,349.56,59.986,1492613104,"201051344000685","219011344069620",30.85,8.50,0,332.13,382.03,46.4,42.9,0.389,670234.9,670234.9,2127,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613126,1876627.00
04/19/2017 10:45,2,1.467,ACTIVE,212.61,349.26,60.023,1492613104,"201051344000917","219011344069620",30.97,9.70,0,332.13,379.92,46.1,42.6,0.376,666842.1,666842.1,2122,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613126,1876628.00
04/19/2017 10:45,2,1.473,ACTIVE,212.16,349.26,60.002,1492613104,"201051344001145","219011344069620",31.09,8.00,0,332.43,380.82,46.4,42.8,0.371,674677.9,674677.9,2123,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613127,1876629.00
04/19/2017 10:45,2,1.516,ACTIVE,212.38,349.26,60.028,1492613104,"201051344000651","219011344069620",30.75,8.50,0,332.13,379.32,47.2,43.6,0.376,663489.4,663489.4,2120,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613128,1876630.00
04/19/2017 10:45,2,1.277,ACTIVE,210.35,341.75,59.981,1492613104,"274151322000088","219011344069620",29.96,10.00,0,331.23,363.69,38.8,35.5,0.261,884703.6,884703.6,2119,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613129,1876631.00
04/19/2017 10:45,2,0.902,ACTIVE,211.48,435.53,59.996,1492613104,"274151322000068","219011344069620",40.65,13.30,0,331.23,474.30,37.1,33.9,0.243,762056.3,762056.3,2161,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613130,1876632.00
04/19/2017 10:45,2,1.492,ACTIVE,212.16,348.66,59.996,1492613104,"201051344001135","219011344069620",30.93,9.00,0,331.83,381.12,46.8,43.2,0.376,659174.5,659174.5,2124,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613131,1876633.00
04/19/2017 10:45,2,1.389,ACTIVE,212.16,347.46,60.018,1492613104,"201051344000594","219011344069620",31.09,9.30,0,331.23,377.82,43.7,40.2,0.336,679867.9,679867.9,2122,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613132,1876634.00
04/19/2017 10:45,2,1.492,ACTIVE,212.38,348.36,59.991,1492613104,"201051344001203","219011344069620",31.09,9.30,0,333.03,382.63,47.0,43.5,0.384,667797.3,667797.3,2120,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613133,1876635.00
04/19/2017 10:45,2,1.307,ACTIVE,210.80,350.17,59.981,1492613104,"274151322000054","219011344069620",30.00,10.70,0,331.83,363.99,39.7,36.4,0.265,902862.3,902862.3,2116,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613134,1876636.00
04/19/2017 10:45,2,1.393,ACTIVE,212.61,348.06,59.954,1492613104,"201051344000867","219011344069620",30.36,10.30,0,332.13,376.01,42.9,39.5,0.336,664767.3,664767.3,2127,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613134,1876637.00
04/19/2017 10:45,2,1.518,ACTIVE,212.16,349.56,59.959,1492613104,"201051344001093","219011344069620",31.13,9.30,0,332.13,381.42,47.9,44.3,0.362,666596.6,666596.6,2121,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613136,1876638.00
04/19/2017 10:45,2,1.330,ACTIVE,212.61,348.36,59.965,1492613104,"201051344000900","219011344069620",30.99,8.50,0,333.63,376.92,41.8,38.4,0.340,685947.1,685947.1,2128,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613137,1876639.00
04/19/2017 10:45,2,1.369,ACTIVE,212.83,348.06,59.991,1492613104,"201051344000648","219011344069620",30.87,8.50,0,333.33,376.01,42.9,39.5,0.340,675437.4,675437.4,2124,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613138,1876640.00
04/19/2017 10:45,2,1.385,ACTIVE,212.61,348.06,59.938,1492613104,"201051344000569","219011344069620",30.95,9.00,0,333.03,376.62,43.5,40.0,0.345,688244.0,688244.0,2118,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613139,1876641.00
04/19/2017 10:45,2,1.371,ACTIVE,212.38,347.76,59.991,1492613104,"201051344000983","219011344069620",30.81,9.30,0,331.23,377.82,42.9,39.4,0.354,678951.8,678951.8,2119,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613140,1876642.00
04/19/2017 10:45,2,1.367,ACTIVE,212.61,348.06,59.991,1492613104,"201051344001158","219011344069620",31.09,9.00,0,332.43,376.31,43.1,39.7,0.354,664651.5,664651.5,2124,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613140,1876643.00
04/19/2017 10:45,2,1.375,ACTIVE,213.06,349.56,59.991,1492613104,"201051344000576","219011344069620",30.95,9.00,0,333.03,376.62,43.1,39.7,0.340,678721.1,678721.1,2126,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613141,1876644.00
04/19/2017 10:45,2,1.303,ACTIVE,211.03,347.76,59.991,1492613104,"274151322000087","219011344069620",30.18,18.00,0,332.43,361.89,39.9,36.5,0.225,874898.6,874898.6,2144,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492613142,1876645.00
04/19/2017 11:00,2,1.160,ACTIVE,212.83,345.66,59.970,1492614003,"201051344000645","219011344069620",30.55,9.70,0,333.93,370.60,35.9,32.7,0.283,677897.9,677897.9,2120,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614004,1876646.00
04/19/2017 11:00,2,1.086,ACTIVE,210.80,346.26,60.007,1492614003,"274151322000085","219011344069620",29.88,10.30,0,329.73,358.88,32.9,29.8,0.221,899969.2,899969.2,2116,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614005,1876647.00
04/19/2017 11:00,2,1.170,ACTIVE,212.83,348.06,60.044,1492614003,"201051344000633","219011344069620",30.93,9.70,0,333.03,372.11,36.7,33.5,0.301,664346.6,664346.6,2127,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614006,1876648.00
04/19/2017 11:00,2,1.174,ACTIVE,212.61,346.56,60.002,1492614003,"201051344000469","219011344069620",31.15,9.00,0,332.13,370.60,37.1,33.9,0.301,667164.0,667164.0,2119,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614007,1876649.00
04/19/2017 11:00,2,1.309,ACTIVE,211.93,347.46,60.012,1492614003,"201051344000646","219011344069620",30.87,9.00,0,331.23,372.71,41.0,37.6,0.336,660741.6,660741.6,2122,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614008,1876650.00
04/19/2017 11:00,2,1.135,ACTIVE,210.57,340.85,60.007,1492614003,"274151322000052","219011344069620",30.63,10.30,0,328.52,360.38,35.2,32.1,0.243,932469.2,932469.2,2121,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614009,1876651.00
04/19/2017 11:00,2,1.336,ACTIVE,212.16,347.76,59.975,1492614003,"201051344000585","219011344069620",31.11,9.30,0,332.13,372.71,42.2,38.8,0.336,671837.4,671837.4,2124,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614010,1876652.00
04/19/2017 11:00,2,1.320,ACTIVE,211.93,346.86,60.044,1492614003,"201051344001230","219011344069620",30.97,9.00,0,330.63,373.31,41.4,38.1,0.336,665080.9,665080.9,2124,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614011,1876653.00
04/19/2017 11:00,2,1.334,ACTIVE,212.61,348.06,60.012,1492614003,"201051344000582","219011344069620",30.73,9.00,0,333.03,373.61,41.5,38.2,0.327,655078.3,655078.3,2117,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614012,1876654.00
04/19/2017 11:00,2,1.352,ACTIVE,211.48,347.76,60.002,1492614003,"201051344000955","219011344069620",31.15,9.00,0,330.93,374.21,42.6,39.2,0.340,673420.7,673420.7,2124,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614013,1876655.00
04/19/2017 11:00,2,0.773,ACTIVE,210.80,429.82,60.002,1492614003,"274151322000094","219011344069620",40.10,12.30,0,333.63,452.06,31.3,28.3,0.208,761678.4,761678.4,2166,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614014,1876656.00
04/19/2017 11:00,2,1.225,ACTIVE,212.83,346.56,60.007,1492614003,"201051344000579","219011344069620",31.25,10.00,0,332.43,371.51,38.8,35.5,0.305,684769.9,684769.9,2122,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614015,1876657.00
04/19/2017 11:00,2,1.373,ACTIVE,211.93,348.06,59.965,1492614003,"201051344000890","219011344069620",31.31,9.00,0,331.53,375.71,43.5,40.1,0.340,667269.9,667269.9,2123,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614016,1876658.00
04/19/2017 11:00,2,1.367,ACTIVE,212.16,348.06,60.034,1492614003,"201051344000438","219011344069620",31.23,8.50,0,333.33,375.71,43.3,39.9,0.345,670152.5,670152.5,2119,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614016,1876659.00
04/19/2017 11:00,2,1.398,ACTIVE,212.38,344.15,59.986,1492614003,"201051344000417","219011344069620",20.14,8.50,0,332.13,360.08,28.5,25.6,0.225,631808.1,631808.1,2135,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614017,1876660.00
04/19/2017 11:00,2,1.148,ACTIVE,210.80,341.45,59.996,1492614003,"274151322000083","219011344069620",30.71,10.70,0,329.43,359.78,35.7,32.5,0.247,923150.5,923150.5,2121,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614018,1876661.00
04/19/2017 11:00,2,1.217,ACTIVE,211.48,351.67,59.965,1492614003,"274151322000076","219011344069620",31.41,10.30,0,330.93,365.49,38.8,35.5,0.261,983899.6,983899.6,2117,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614019,1876662.00
04/19/2017 11:00,2,1.240,ACTIVE,212.61,346.56,59.981,1492614003,"201051344000868","219011344069620",30.71,9.30,0,332.13,369.70,38.7,35.4,0.305,665781.3,665781.3,2125,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614020,1876663.00
04/19/2017 11:00,2,1.230,ACTIVE,210.80,347.46,59.986,1492614003,"274151322000095","219011344069620",30.71,10.30,0,329.13,362.19,38.3,35.0,0.261,974482.6,974482.6,2118,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614021,1876664.00
04/19/2017 11:00,2,1.264,ACTIVE,212.83,345.66,60.012,1492614003,"201051344000988","219011344069620",19.74,9.70,0,332.43,360.99,25.3,22.5,0.199,606856.2,606856.2,2122,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614022,1876665.00
04/19/2017 11:00,2,1.385,ACTIVE,211.93,347.46,59.944,1492614003,"201051344001025","219011344069620",31.23,9.00,0,332.13,375.41,43.9,40.4,0.345,669421.5,669421.5,2124,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614023,1876666.00
04/19/2017 11:00,2,1.238,ACTIVE,212.61,346.56,59.986,1492614003,"201051344000458","219011344069620",30.79,10.70,0,331.83,370.00,38.6,35.4,0.309,678021.7,678021.7,2118,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614024,1876667.00
04/19/2017 11:00,2,1.244,ACTIVE,213.29,348.06,60.002,1492614003,"201051344000853","219011344069620",30.87,9.00,0,333.93,372.11,39.0,35.7,0.309,678368.7,678368.7,2121,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614025,1876668.00
04/19/2017 11:00,2,1.365,ACTIVE,212.16,348.96,59.991,1492614003,"201051344000685","219011344069620",31.19,9.00,0,331.83,374.51,43.2,39.7,0.362,670243.2,670243.2,2128,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614025,1876669.00
04/19/2017 11:00,2,1.371,ACTIVE,211.93,347.76,59.981,1492614003,"201051344000917","219011344069620",31.11,10.00,0,331.53,372.71,43.2,39.8,0.349,666850.4,666850.4,2123,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614026,1876670.00
04/19/2017 11:00,2,1.350,ACTIVE,212.38,351.67,59.991,1492614003,"201051344001145","219011344069620",31.65,8.00,0,332.73,374.51,43.3,39.9,0.336,674686.2,674686.2,2124,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614027,1876671.00
04/19/2017 11:00,2,1.416,ACTIVE,212.38,348.66,60.002,1492614003,"201051344000651","219011344069620",30.75,9.00,0,332.73,373.61,44.1,40.6,0.349,663497.9,663497.9,2121,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614028,1876672.00
04/19/2017 11:00,2,1.152,ACTIVE,210.35,345.96,59.991,1492614003,"274151322000088","219011344069620",30.20,10.30,0,328.22,358.88,35.2,32.1,0.234,884710.3,884710.3,2120,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614029,1876673.00
04/19/2017 11:00,2,0.750,ACTIVE,210.80,451.76,59.975,1492614003,"274151322000068","219011344069620",42.58,13.30,0,333.63,458.97,32.3,29.2,0.208,762062.6,762062.6,2162,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614030,1876674.00
04/19/2017 11:00,2,1.389,ACTIVE,211.93,347.16,59.986,1492614003,"201051344001135","219011344069620",31.01,9.00,0,331.23,373.31,43.6,40.2,0.354,659182.9,659182.9,2125,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614031,1876675.00
04/19/2017 11:00,2,1.285,ACTIVE,212.16,346.56,59.991,1492614003,"201051344000594","219011344069620",30.83,9.70,0,330.93,370.90,40.1,36.8,0.314,679875.7,679875.7,2123,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614032,1876676.00
04/19/2017 11:00,2,1.398,ACTIVE,212.38,347.16,59.970,1492614003,"201051344001203","219011344069620",30.99,9.30,0,332.43,373.91,43.9,40.5,0.362,667805.6,667805.6,2121,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614033,1876677.00
04/19/2017 11:00,2,1.184,ACTIVE,210.80,346.86,59.991,1492614003,"274151322000054","219011344069620",30.18,10.70,0,328.82,359.48,36.2,33.0,0.239,902869.1,902869.1,2117,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614033,1876678.00
04/19/2017 11:00,2,1.273,ACTIVE,212.61,346.26,60.018,1492614003,"201051344000867","219011344069620",30.65,10.70,0,331.83,369.40,39.5,36.2,0.314,664774.9,664774.9,2128,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614034,1876679.00
