ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 11:00,2,1.426,ACTIVE,212.16,348.66,59.949,1492614003,"201051344001093","219011344069620",31.01,9.70,0,332.73,372.71,44.9,41.4,0.340,666605.1,666605.1,2122,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614035,1876680.00
04/19/2017 11:00,2,1.203,ACTIVE,212.83,348.36,60.012,1492614003,"201051344000900","219011344069620",31.39,8.50,0,333.03,370.30,38.2,35.0,0.309,685954.3,685954.3,2129,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614036,1876681.00
04/19/2017 11:00,2,1.256,ACTIVE,212.83,347.16,59.938,1492614003,"201051344000648","219011344069620",30.99,9.00,0,333.03,370.30,39.4,36.1,0.314,675445.0,675445.0,2125,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614038,1876682.00
04/19/2017 11:00,2,1.266,ACTIVE,212.61,348.06,60.002,1492614003,"201051344000569","219011344069620",31.19,9.00,0,332.43,370.60,40.0,36.7,0.314,688251.7,688251.7,2119,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614038,1876683.00
04/19/2017 11:00,2,1.250,ACTIVE,212.61,346.86,59.986,1492614003,"201051344000983","219011344069620",31.07,9.70,0,332.13,371.21,39.4,36.1,0.323,678959.3,678959.3,2120,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614039,1876684.00
04/19/2017 11:00,2,1.246,ACTIVE,212.83,346.86,59.959,1492614003,"201051344001158","219011344069620",31.19,9.30,0,331.83,370.60,39.5,36.2,0.314,664659.0,664659.0,2125,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614040,1876685.00
04/19/2017 11:00,2,1.246,ACTIVE,213.06,348.06,60.028,1492614003,"201051344000576","219011344069620",31.31,9.00,0,333.63,370.90,39.6,36.3,0.309,678728.6,678728.6,2127,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614041,1876686.00
04/19/2017 11:00,2,1.180,ACTIVE,211.03,347.46,59.981,1492614003,"274151322000087","219011344069620",30.36,18.00,0,326.72,358.28,36.3,33.1,0.217,874905.4,874905.4,2145,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614042,1876687.00
04/19/2017 11:15,2,1.105,ACTIVE,212.61,345.36,59.975,1492614904,"201051344000645","219011344069620",30.49,9.70,0,332.13,365.19,34.2,31.1,0.265,677906.3,677906.3,2121,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614905,1876688.00
04/19/2017 11:15,2,1.031,ACTIVE,210.57,341.15,59.986,1492614904,"274151322000085","219011344069620",29.64,10.70,0,331.23,355.58,30.9,27.9,0.203,899976.8,899976.8,2117,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614906,1876689.00
04/19/2017 11:15,2,1.109,ACTIVE,212.83,346.56,60.002,1492614904,"201051344000633","219011344069620",30.73,9.70,0,332.13,366.70,34.6,31.5,0.278,664355.1,664355.1,2128,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614907,1876690.00
04/19/2017 11:15,2,1.117,ACTIVE,212.61,345.06,60.012,1492614904,"201051344000469","219011344069620",30.81,8.50,0,332.43,367.30,34.9,31.7,0.278,667172.6,667172.6,2120,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614908,1876691.00
04/19/2017 11:15,2,1.199,ACTIVE,211.25,345.66,60.007,1492614904,"201051344000646","219011344069620",30.91,9.00,0,330.33,368.50,37.6,34.3,0.309,660750.9,660750.9,2123,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614909,1876692.00
04/19/2017 11:15,2,1.057,ACTIVE,210.35,338.44,59.996,1492614904,"274151322000052","219011344069620",30.47,10.70,0,329.73,356.48,32.7,29.6,0.221,932477.2,932477.2,2122,0,0,0,L,1151911521,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614910,1876693.00
04/19/2017 11:15,2,1.236,ACTIVE,211.93,346.56,60.039,1492614904,"201051344000585","219011344069620",30.65,9.30,0,331.83,370.00,38.4,35.1,0.301,671846.9,671846.9,2125,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614911,1876694.00
04/19/2017 11:15,2,1.195,ACTIVE,211.48,344.45,60.002,1492614904,"201051344001230","219011344069620",30.85,9.30,0,330.63,368.80,37.4,34.2,0.292,665090.2,665090.2,2125,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614911,1876695.00
04/19/2017 11:15,2,1.207,ACTIVE,212.16,346.56,59.996,1492614904,"201051344000582","219011344069620",30.75,9.00,0,333.03,368.80,37.6,34.4,0.292,655087.6,655087.6,2118,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614912,1876696.00
04/19/2017 11:15,2,1.230,ACTIVE,211.48,345.36,59.991,1492614904,"201051344000955","219011344069620",30.91,9.00,0,331.53,370.30,38.6,35.3,0.301,673430.2,673430.2,2125,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614913,1876697.00
04/19/2017 11:15,2,0.686,ACTIVE,210.35,431.32,59.996,1492614904,"274151322000094","219011344069620",40.73,12.70,0,330.33,451.46,28.5,25.6,0.186,761685.3,761685.3,2167,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614914,1876698.00
04/19/2017 11:15,2,1.141,ACTIVE,212.61,345.06,60.002,1492614904,"201051344000579","219011344069620",30.65,10.30,0,331.83,367.90,35.5,32.3,0.265,684778.6,684778.6,2123,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614915,1876699.00
04/19/2017 11:15,2,1.238,ACTIVE,211.70,345.36,60.002,1492614904,"201051344000890","219011344069620",31.11,9.30,0,331.23,370.60,39.1,35.8,0.296,667279.5,667279.5,2124,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614916,1876700.00
04/19/2017 11:15,2,1.229,ACTIVE,211.93,346.56,59.991,1492614904,"201051344000438","219011344069620",31.09,9.00,0,331.83,373.01,38.7,35.4,0.305,670162.0,670162.0,2120,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614917,1876701.00
04/19/2017 11:15,2,1.258,ACTIVE,211.93,342.65,59.986,1492614904,"201051344000417","219011344069620",20.02,8.50,0,331.83,357.98,25.5,22.7,0.199,631814.2,631814.2,2136,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614918,1876702.00
04/19/2017 11:15,2,1.037,ACTIVE,210.57,338.74,60.018,1492614904,"274151322000083","219011344069620",30.32,11.00,0,330.63,356.18,31.9,28.8,0.221,923158.4,923158.4,2122,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614919,1876703.00
04/19/2017 11:15,2,1.104,ACTIVE,211.03,338.74,59.981,1492614904,"274151322000076","219011344069620",30.85,10.70,0,332.43,360.99,34.5,31.4,0.230,983908.1,983908.1,2118,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614920,1876704.00
04/19/2017 11:15,2,1.113,ACTIVE,212.16,344.76,59.986,1492614904,"201051344000868","219011344069620",30.71,9.00,0,331.53,364.59,34.6,31.5,0.261,665789.8,665789.8,2126,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614920,1876705.00
04/19/2017 11:15,2,1.086,ACTIVE,210.57,338.44,59.996,1492614904,"274151322000095","219011344069620",30.79,10.70,0,329.13,358.28,33.8,30.7,0.225,974490.9,974490.9,2119,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614921,1876706.00
04/19/2017 11:15,2,1.105,ACTIVE,212.38,343.85,59.981,1492614904,"201051344000988","219011344069620",20.00,9.70,0,332.73,357.38,22.4,19.7,0.181,606861.6,606861.6,2123,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614922,1876707.00
04/19/2017 11:15,2,1.238,ACTIVE,211.70,345.36,59.981,1492614904,"201051344001025","219011344069620",30.69,9.30,0,332.73,370.00,38.5,35.3,0.305,669431.1,669431.1,2125,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614923,1876708.00
04/19/2017 11:15,2,1.117,ACTIVE,212.38,344.76,59.996,1492614904,"201051344000458","219011344069620",30.30,10.70,0,332.13,364.59,34.3,31.2,0.270,678030.2,678030.2,2119,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614924,1876709.00
04/19/2017 11:15,2,1.119,ACTIVE,213.06,346.86,59.991,1492614904,"201051344000853","219011344069620",30.42,9.00,0,334.54,366.40,34.5,31.4,0.270,678377.2,678377.2,2122,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614925,1876710.00
04/19/2017 11:15,2,1.207,ACTIVE,211.93,346.56,59.981,1492614904,"201051344000685","219011344069620",30.83,9.00,0,332.13,370.90,37.7,34.5,0.314,670252.5,670252.5,2129,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614926,1876711.00
04/19/2017 11:15,2,1.205,ACTIVE,211.93,346.56,59.986,1492614904,"201051344000917","219011344069620",30.63,10.00,0,331.83,369.40,37.5,34.2,0.292,666859.7,666859.7,2124,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614927,1876712.00
04/19/2017 11:15,2,1.199,ACTIVE,211.93,346.56,59.991,1492614904,"201051344001145","219011344069620",30.91,8.00,0,333.33,370.00,37.6,34.4,0.296,674695.6,674695.6,2125,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614928,1876713.00
04/19/2017 11:15,2,1.227,ACTIVE,211.93,346.56,60.023,1492614904,"201051344000651","219011344069620",30.89,9.00,0,333.33,369.40,38.4,35.1,0.301,663507.4,663507.4,2122,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614928,1876714.00
04/19/2017 11:15,2,1.010,ACTIVE,210.35,343.55,59.996,1492614904,"274151322000088","219011344069620",29.86,10.70,0,330.03,355.58,30.5,27.5,0.203,884717.8,884717.8,2121,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614929,1876715.00
04/19/2017 11:15,2,0.703,ACTIVE,211.25,434.93,59.986,1492614904,"274151322000068","219011344069620",40.75,13.30,0,330.33,459.87,29.0,26.0,0.181,762069.7,762069.7,2163,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614930,1876716.00
04/19/2017 11:15,2,1.213,ACTIVE,211.70,344.76,59.981,1492614904,"201051344001135","219011344069620",30.77,9.30,0,331.83,367.90,37.9,34.6,0.296,659192.3,659192.3,2126,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614931,1876717.00
04/19/2017 11:15,2,1.127,ACTIVE,211.93,344.15,60.028,1492614904,"201051344000594","219011344069620",30.75,10.00,0,331.23,366.70,35.1,32.0,0.265,679884.3,679884.3,2124,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614932,1876718.00
04/19/2017 11:15,2,1.219,ACTIVE,211.93,345.36,60.007,1492614904,"201051344001203","219011344069620",30.71,9.30,0,332.43,369.70,38.0,34.7,0.309,667815.0,667815.0,2122,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614933,1876719.00
04/19/2017 11:15,2,1.012,ACTIVE,210.12,343.85,59.996,1492614904,"274151322000054","219011344069620",30.38,11.00,0,330.03,356.18,31.1,28.1,0.203,902876.8,902876.8,2118,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614934,1876720.00
04/19/2017 11:15,2,1.104,ACTIVE,212.61,344.45,59.996,1492614904,"201051344000867","219011344069620",30.69,10.30,0,332.13,364.59,34.4,31.2,0.261,664783.4,664783.4,2129,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614935,1876721.00
04/19/2017 11:15,2,1.234,ACTIVE,211.93,345.96,60.039,1492614904,"201051344001093","219011344069620",30.99,9.70,0,331.83,369.10,38.8,35.5,0.296,666614.7,666614.7,2123,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614936,1876722.00
04/19/2017 11:15,2,1.072,ACTIVE,212.38,345.06,59.996,1492614904,"201051344000900","219011344069620",30.45,8.50,0,332.43,366.40,33.1,30.0,0.265,685962.5,685962.5,2130,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614937,1876723.00
04/19/2017 11:15,2,1.094,ACTIVE,212.61,344.76,59.991,1492614904,"201051344000648","219011344069620",30.99,8.50,0,333.03,366.40,34.4,31.2,0.265,675453.4,675453.4,2126,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614938,1876724.00
04/19/2017 11:15,2,1.111,ACTIVE,212.61,345.66,60.002,1492614904,"201051344000569","219011344069620",30.79,9.00,0,333.03,366.10,34.7,31.6,0.270,688260.2,688260.2,2120,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614939,1876725.00
04/19/2017 11:15,2,1.098,ACTIVE,212.61,345.06,60.023,1492614904,"201051344000983","219011344069620",30.67,9.30,0,332.73,366.70,34.1,31.0,0.270,678967.7,678967.7,2121,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614940,1876726.00
04/19/2017 11:15,2,1.109,ACTIVE,212.38,345.36,60.002,1492614904,"201051344001158","219011344069620",30.36,9.30,0,333.33,365.19,34.1,31.0,0.274,664667.4,664667.4,2126,0,0,0,L,1122011218,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614941,1876727.00
04/19/2017 11:15,2,1.102,ACTIVE,213.06,346.26,59.986,1492614904,"201051344000576","219011344069620",30.65,9.00,0,333.03,365.49,34.2,31.1,0.265,678737.1,678737.1,2128,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614942,1876728.00
04/19/2017 11:15,2,1.020,ACTIVE,210.80,343.85,59.991,1492614904,"274151322000087","219011344069620",30.10,18.30,0,329.73,355.58,31.1,28.1,0.186,874913.0,874913.0,2146,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492614942,1876729.00
04/19/2017 11:30,2,1.229,ACTIVE,213.29,347.46,59.996,1492615803,"201051344000645","219011344069620",30.81,10.00,0,333.03,365.80,38.4,35.1,0.305,677914.4,677914.4,2122,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615804,1876730.00
04/19/2017 11:30,2,1.133,ACTIVE,211.25,340.25,59.986,1492615803,"274151322000085","219011344069620",30.24,10.70,0,330.63,356.18,34.8,31.6,0.234,899984.1,899984.1,2118,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615805,1876731.00
04/19/2017 11:30,2,1.232,ACTIVE,213.06,347.76,59.986,1492615803,"201051344000633","219011344069620",30.85,9.70,0,331.23,366.70,38.5,35.3,0.309,664363.3,664363.3,2129,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615806,1876732.00
04/19/2017 11:30,2,1.242,ACTIVE,212.83,347.76,60.007,1492615803,"201051344000469","219011344069620",30.75,9.00,0,331.83,365.80,38.7,35.4,0.305,667180.9,667180.9,2121,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615807,1876733.00
04/19/2017 11:30,2,1.340,ACTIVE,211.03,345.36,59.986,1492615803,"201051344000646","219011344069620",30.79,9.00,0,330.93,369.10,41.8,38.5,0.340,660759.9,660759.9,2124,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615808,1876734.00
04/19/2017 11:30,2,1.166,ACTIVE,210.35,347.46,59.991,1492615803,"274151322000052","219011344069620",30.45,10.70,0,329.13,357.08,35.9,32.7,0.239,932484.9,932484.9,2123,0,0,0,L,1151911521,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615809,1876735.00
04/19/2017 11:30,2,1.359,ACTIVE,211.93,346.26,59.996,1492615803,"201051344000585","219011344069620",30.85,9.70,0,331.83,369.70,42.5,39.1,0.345,671856.2,671856.2,2126,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615809,1876736.00
04/19/2017 11:30,2,1.314,ACTIVE,211.25,343.85,59.986,1492615803,"201051344001230","219011344069620",30.89,9.00,0,328.82,369.10,41.2,37.8,0.331,665099.1,665099.1,2126,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615810,1876737.00
04/19/2017 11:30,2,1.320,ACTIVE,211.93,346.26,59.965,1492615803,"201051344000582","219011344069620",30.79,9.00,0,332.43,368.20,41.2,37.9,0.323,655096.7,655096.7,2119,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615811,1876738.00
04/19/2017 11:30,2,1.336,ACTIVE,211.03,345.06,59.981,1492615803,"201051344000955","219011344069620",30.89,9.00,0,330.03,370.30,41.9,38.5,0.336,673439.5,673439.5,2126,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615812,1876739.00
04/19/2017 11:30,2,0.748,ACTIVE,211.25,427.11,59.981,1492615803,"274151322000094","219011344069620",40.37,12.70,0,329.13,452.06,30.5,27.5,0.199,761692.0,761692.0,2168,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615813,1876740.00
04/19/2017 11:30,2,1.219,ACTIVE,212.83,346.26,59.981,1492615803,"201051344000579","219011344069620",30.69,10.00,0,332.73,367.60,37.9,34.7,0.292,684787.1,684787.1,2124,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615814,1876741.00
04/19/2017 11:30,2,1.336,ACTIVE,211.25,344.76,59.944,1492615803,"201051344000890","219011344069620",30.91,9.30,0,330.03,370.60,41.8,38.4,0.323,667288.9,667288.9,2125,0,0,0,L,1122011218,0,121.55,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615815,1876742.00
04/19/2017 11:30,2,1.297,ACTIVE,211.48,348.36,59.991,1492615803,"201051344000438","219011344069620",31.43,9.00,0,332.43,372.11,41.3,38.0,0.327,670171.3,670171.3,2121,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615816,1876743.00
04/19/2017 11:30,2,1.312,ACTIVE,211.48,341.75,60.007,1492615803,"201051344000417","219011344069620",20.30,8.50,0,331.83,356.78,27.0,24.1,0.208,631820.2,631820.2,2137,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615817,1876744.00
04/19/2017 11:30,2,1.088,ACTIVE,211.03,339.65,59.991,1492615803,"274151322000083","219011344069620",30.32,11.00,0,330.33,356.78,33.4,30.3,0.230,923165.9,923165.9,2123,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615818,1876745.00
04/19/2017 11:30,2,1.146,ACTIVE,211.48,341.75,59.991,1492615803,"274151322000076","219011344069620",30.87,11.00,0,332.43,361.59,35.9,32.7,0.243,983916.4,983916.4,2119,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615819,1876746.00
04/19/2017 11:30,2,1.154,ACTIVE,212.38,345.36,59.928,1492615803,"201051344000868","219011344069620",30.53,9.30,0,331.83,364.89,35.7,32.6,0.283,665798.1,665798.1,2127,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615819,1876747.00
04/19/2017 11:30,2,1.119,ACTIVE,211.03,346.56,59.986,1492615803,"274151322000095","219011344069620",30.61,10.70,0,329.13,359.18,34.7,31.6,0.239,974499.0,974499.0,2120,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615820,1876748.00
04/19/2017 11:30,2,1.145,ACTIVE,212.38,344.15,59.986,1492615803,"201051344000988","219011344069620",19.80,9.70,0,332.43,357.68,23.0,20.3,0.177,606866.8,606866.8,2124,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615821,1876749.00
04/19/2017 11:30,2,1.258,ACTIVE,211.03,343.85,59.996,1492615803,"201051344001025","219011344069620",30.95,9.00,0,330.93,372.11,39.5,36.2,0.309,669440.3,669440.3,2126,0,0,0,L,1122011218,0,120.88,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615822,1876750.00
04/19/2017 11:30,2,1.121,ACTIVE,212.38,344.76,59.996,1492615803,"201051344000458","219011344069620",30.61,11.00,0,332.13,364.59,34.8,31.7,0.278,678038.3,678038.3,2120,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615823,1876751.00
04/19/2017 11:30,2,1.117,ACTIVE,213.06,347.16,59.954,1492615803,"201051344000853","219011344069620",30.73,9.30,0,333.33,366.70,34.8,31.6,0.274,678385.4,678385.4,2123,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615824,1876752.00
04/19/2017 11:30,2,1.215,ACTIVE,211.48,345.06,59.970,1492615803,"201051344000685","219011344069620",30.91,9.00,0,331.83,369.40,38.1,34.8,0.323,670261.5,670261.5,2130,0,0,0,L,1122011218,0,122.23,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615825,1876753.00
04/19/2017 11:30,2,1.213,ACTIVE,211.93,345.66,59.975,1492615803,"201051344000917","219011344069620",30.69,10.00,0,331.53,368.20,37.8,34.5,0.301,666868.6,666868.6,2125,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615826,1876754.00
04/19/2017 11:30,2,1.193,ACTIVE,211.48,346.26,60.007,1492615803,"201051344001145","219011344069620",31.25,8.50,0,332.43,371.81,37.8,34.6,0.296,674704.6,674704.6,2126,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615827,1876755.00
04/19/2017 11:30,2,1.242,ACTIVE,211.48,345.36,60.028,1492615803,"201051344000651","219011344069620",30.57,9.00,0,331.53,368.20,38.5,35.3,0.301,663516.6,663516.6,2123,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615828,1876756.00
04/19/2017 11:30,2,1.006,ACTIVE,210.57,341.15,59.991,1492615803,"274151322000088","219011344069620",29.82,10.30,0,330.03,355.88,30.4,27.4,0.199,884725.0,884725.0,2122,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615829,1876757.00
04/19/2017 11:30,2,0.717,ACTIVE,211.70,427.41,59.996,1492615803,"274151322000068","219011344069620",40.16,13.70,0,330.33,459.57,29.3,26.4,0.181,762076.6,762076.6,2164,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615829,1876758.00
04/19/2017 11:30,2,1.211,ACTIVE,211.25,345.06,60.002,1492615803,"201051344001135","219011344069620",31.05,9.30,0,330.63,368.80,38.1,34.9,0.305,659201.3,659201.3,2127,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615830,1876759.00
04/19/2017 11:30,2,1.137,ACTIVE,211.93,345.36,59.986,1492615803,"201051344000594","219011344069620",30.61,10.00,0,330.93,368.50,35.3,32.1,0.274,679892.7,679892.7,2125,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615831,1876760.00
04/19/2017 11:30,2,1.232,ACTIVE,211.70,343.25,59.996,1492615803,"201051344001203","219011344069620",30.69,9.00,0,331.53,369.40,38.4,35.1,0.305,667824.1,667824.1,2123,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615832,1876761.00
04/19/2017 11:30,2,1.039,ACTIVE,210.57,344.76,59.986,1492615803,"274151322000054","219011344069620",29.80,11.00,0,329.43,356.48,31.4,28.4,0.212,902884.1,902884.1,2119,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615833,1876762.00
04/19/2017 11:30,2,1.127,ACTIVE,212.38,344.76,59.991,1492615803,"201051344000867","219011344069620",30.63,10.70,0,331.53,364.59,35.0,31.9,0.265,664791.5,664791.5,2130,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615834,1876763.00
04/19/2017 11:30,2,1.270,ACTIVE,211.48,344.45,59.970,1492615803,"201051344001093","219011344069620",30.83,9.70,0,331.53,368.80,39.7,36.4,0.296,666624.0,666624.0,2124,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615835,1876764.00
04/19/2017 11:30,2,1.088,ACTIVE,212.38,346.26,59.970,1492615803,"201051344000900","219011344069620",30.93,9.00,0,332.13,365.49,34.1,31.0,0.274,685970.3,685970.3,2131,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615836,1876765.00
04/19/2017 11:30,2,1.139,ACTIVE,212.61,345.36,59.938,1492615803,"201051344000648","219011344069620",30.77,9.30,0,332.43,365.49,35.5,32.4,0.274,675461.5,675461.5,2127,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615837,1876766.00
04/19/2017 11:30,2,1.152,ACTIVE,212.61,345.66,60.018,1492615803,"201051344000569","219011344069620",31.03,9.30,0,332.73,366.10,36.2,33.1,0.283,688268.5,688268.5,2121,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615838,1876767.00
04/19/2017 11:30,2,1.143,ACTIVE,212.61,345.36,59.986,1492615803,"201051344000983","219011344069620",30.93,9.70,0,330.03,365.19,35.8,32.7,0.292,678975.8,678975.8,2122,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615839,1876768.00
04/19/2017 11:30,2,1.158,ACTIVE,212.61,345.36,59.986,1492615803,"201051344001158","219011344069620",30.67,9.30,0,331.53,365.49,36.0,32.9,0.292,664675.5,664675.5,2127,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615840,1876769.00
04/19/2017 11:30,2,1.178,ACTIVE,213.06,346.56,59.959,1492615803,"201051344000576","219011344069620",30.57,9.30,0,333.63,365.80,36.5,33.3,0.283,678745.2,678745.2,2129,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615841,1876770.00
04/19/2017 11:30,2,1.082,ACTIVE,211.03,345.66,59.981,1492615803,"274151322000087","219011344069620",30.24,18.70,0,330.03,355.88,33.1,30.1,0.186,874920.4,874920.4,2147,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492615841,1876771.00
04/19/2017 11:45,2,0.592,ACTIVE,212.83,340.25,59.986,1492616704,"201051344000645","219011344069620",29.26,10.30,0,333.03,368.20,17.6,15.1,0.115,677921.6,677921.6,2123,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616705,1876772.00
04/19/2017 11:45,2,0.506,ACTIVE,211.25,336.34,59.975,1492616704,"274151322000085","219011344069620",28.82,10.70,0,329.43,357.38,14.8,12.3,0.088,899990.5,899990.5,2119,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616706,1876773.00
04/19/2017 11:45,2,0.586,ACTIVE,212.61,340.55,59.970,1492616704,"201051344000633","219011344069620",30.53,9.70,0,332.13,369.10,18.2,15.6,0.124,664370.6,664370.6,2130,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616706,1876774.00
04/19/2017 11:45,2,0.619,ACTIVE,212.38,339.65,59.975,1492616704,"201051344000469","219011344069620",29.50,9.00,0,331.83,368.20,18.6,16.0,0.128,667188.3,667188.3,2122,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616707,1876775.00
04/19/2017 11:45,2,0.643,ACTIVE,211.25,339.65,59.965,1492616704,"201051344000646","219011344069620",30.16,8.50,0,329.43,373.61,19.6,17.0,0.133,660767.9,660767.9,2125,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616708,1876776.00
04/19/2017 11:45,2,0.551,ACTIVE,210.80,338.74,59.981,1492616704,"274151322000052","219011344069620",29.42,10.30,0,329.13,358.58,16.4,13.9,0.102,932491.7,932491.7,2124,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616709,1876777.00
04/19/2017 11:45,2,0.666,ACTIVE,211.70,339.95,60.002,1492616704,"201051344000585","219011344069620",30.28,9.30,0,330.03,372.41,20.4,17.8,0.137,671864.3,671864.3,2127,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616710,1876778.00
04/19/2017 11:45,2,0.637,ACTIVE,211.70,338.74,59.991,1492616704,"201051344001230","219011344069620",30.34,9.00,0,327.02,373.61,19.6,17.0,0.137,665107.0,665107.0,2127,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616711,1876779.00
04/19/2017 11:45,2,0.662,ACTIVE,212.16,340.55,59.975,1492616704,"201051344000582","219011344069620",30.20,9.00,0,330.93,371.81,20.3,17.7,0.133,655104.6,655104.6,2120,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616712,1876780.00
04/19/2017 11:45,2,0.701,ACTIVE,211.25,339.65,59.975,1492616704,"201051344000955","219011344069620",29.88,9.00,0,328.52,373.91,21.3,18.6,0.146,673447.6,673447.6,2127,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616713,1876781.00
04/19/2017 11:45,2,0.354,ACTIVE,211.25,420.20,59.981,1492616704,"274151322000094","219011344069620",39.88,12.30,0,330.33,462.88,14.3,11.9,0.080,761697.8,761697.8,2169,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616714,1876782.00
04/19/2017 11:45,2,0.672,ACTIVE,212.38,339.95,59.975,1492616704,"201051344000579","219011344069620",29.78,10.00,0,332.43,370.60,20.3,17.7,0.133,684794.5,684794.5,2125,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616715,1876783.00
04/19/2017 11:45,2,0.727,ACTIVE,211.48,339.34,59.981,1492616704,"201051344000890","219011344069620",30.02,9.00,0,329.73,373.91,22.1,19.4,0.146,667297.1,667297.1,2126,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616716,1876784.00
04/19/2017 11:45,2,0.717,ACTIVE,211.70,340.25,59.975,1492616704,"201051344000438","219011344069620",30.49,9.00,0,331.83,375.71,22.2,19.5,0.155,670179.5,670179.5,2122,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616717,1876785.00
04/19/2017 11:45,2,0.732,ACTIVE,211.70,338.74,59.975,1492616704,"201051344000417","219011344069620",19.98,8.50,0,330.33,360.08,14.8,12.4,0.097,631825.4,631825.4,2138,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616718,1876786.00
04/19/2017 11:45,2,0.584,ACTIVE,211.03,335.74,60.002,1492616704,"274151322000083","219011344069620",29.38,10.70,0,329.43,357.98,17.4,14.9,0.106,923172.5,923172.5,2124,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616719,1876787.00
04/19/2017 11:45,2,0.617,ACTIVE,211.48,339.95,59.965,1492616704,"274151322000076","219011344069620",30.49,10.70,0,332.43,364.29,19.1,16.5,0.124,983923.5,983923.5,2120,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616720,1876788.00
04/19/2017 11:45,2,0.680,ACTIVE,212.16,339.95,59.996,1492616704,"201051344000868","219011344069620",29.72,9.30,0,331.83,367.60,20.5,17.9,0.146,665805.3,665805.3,2128,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616721,1876789.00
04/19/2017 11:45,2,0.635,ACTIVE,211.25,340.55,59.986,1492616704,"274151322000095","219011344069620",29.56,10.30,0,329.43,361.59,18.9,16.4,0.119,974505.9,974505.9,2121,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616722,1876790.00
04/19/2017 11:45,2,0.691,ACTIVE,212.16,340.25,60.018,1492616704,"201051344000988","219011344069620",19.10,9.70,0,330.93,359.18,13.4,11.0,0.102,606871.3,606871.3,2125,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616723,1876791.00
04/19/2017 11:45,2,0.764,ACTIVE,211.48,339.65,59.986,1492616704,"201051344001025","219011344069620",30.67,9.00,0,330.03,372.41,23.8,21.0,0.164,669448.4,669448.4,2127,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616724,1876792.00
04/19/2017 11:45,2,0.711,ACTIVE,212.38,340.55,59.981,1492616704,"201051344000458","219011344069620",30.12,11.00,0,332.43,367.90,21.7,19.0,0.155,678045.5,678045.5,2121,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616725,1876793.00
04/19/2017 11:45,2,0.715,ACTIVE,212.83,342.35,60.012,1492616704,"201051344000853","219011344069620",29.74,9.70,0,333.63,369.40,21.6,18.9,0.155,678392.6,678392.6,2124,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616725,1876794.00
04/19/2017 11:45,2,0.770,ACTIVE,211.93,341.75,59.981,1492616704,"201051344000685","219011344069620",30.61,8.50,0,329.73,373.31,23.9,21.2,0.186,670269.4,670269.4,2131,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616726,1876795.00
04/19/2017 11:45,2,0.771,ACTIVE,211.93,341.75,59.949,1492616704,"201051344000917","219011344069620",30.53,10.00,0,329.73,372.71,23.9,21.1,0.177,666876.4,666876.4,2126,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616727,1876796.00
04/19/2017 11:45,2,0.779,ACTIVE,211.93,341.45,59.986,1492616704,"201051344001145","219011344069620",30.73,8.00,0,332.43,371.81,24.3,21.5,0.177,674712.4,674712.4,2127,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616728,1876797.00
04/19/2017 11:45,2,0.820,ACTIVE,211.93,341.45,59.986,1492616704,"201051344000651","219011344069620",30.38,9.00,0,330.93,371.51,25.3,22.5,0.181,663524.6,663524.6,2124,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616729,1876798.00
04/19/2017 11:45,2,0.650,ACTIVE,210.80,341.15,59.970,1492616704,"274151322000088","219011344069620",29.24,10.30,0,328.82,357.68,19.3,16.7,0.119,884731.3,884731.3,2123,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616730,1876799.00
04/19/2017 11:45,2,0.441,ACTIVE,211.93,437.93,59.986,1492616704,"274151322000068","219011344069620",41.49,13.00,0,330.63,465.28,18.6,16.1,0.106,762082.5,762082.5,2165,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616731,1876800.00
04/19/2017 11:45,2,0.840,ACTIVE,211.48,340.55,59.986,1492616704,"201051344001135","219011344069620",30.32,9.00,0,330.33,371.81,25.8,23.0,0.190,659209.2,659209.2,2128,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616732,1876801.00
04/19/2017 11:45,2,0.787,ACTIVE,212.16,341.45,59.944,1492616704,"201051344000594","219011344069620",30.49,10.00,0,330.63,369.70,24.3,21.5,0.172,679900.0,679900.0,2126,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616733,1876802.00
04/19/2017 11:45,2,0.844,ACTIVE,211.93,341.45,59.991,1492616704,"201051344001203","219011344069620",30.59,9.30,0,330.93,374.51,26.2,23.4,0.199,667831.9,667831.9,2124,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616733,1876803.00
04/19/2017 11:45,2,0.707,ACTIVE,211.03,340.55,59.975,1492616704,"274151322000054","219011344069620",29.54,10.70,0,328.52,357.68,21.1,18.5,0.137,902890.5,902890.5,2120,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616734,1876804.00
04/19/2017 11:45,2,0.783,ACTIVE,212.61,341.15,59.996,1492616704,"201051344000867","219011344069620",30.65,10.70,0,330.33,367.60,24.4,21.6,0.172,664798.7,664798.7,2131,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616735,1876805.00
04/19/2017 11:45,2,0.896,ACTIVE,211.93,342.95,60.018,1492616704,"201051344001093","219011344069620",30.63,9.70,0,329.73,372.71,27.9,25.0,0.199,666632.1,666632.1,2125,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616736,1876806.00
04/19/2017 11:45,2,0.768,ACTIVE,212.38,342.65,59.991,1492616704,"201051344000900","219011344069620",30.12,9.30,0,332.13,367.90,23.4,20.7,0.181,685977.2,685977.2,2132,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616737,1876807.00
04/19/2017 11:45,2,0.816,ACTIVE,212.61,342.05,60.007,1492616704,"201051344000648","219011344069620",30.47,9.30,0,332.13,367.90,25.2,22.4,0.186,675468.7,675468.7,2128,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616738,1876808.00
04/19/2017 11:45,2,0.830,ACTIVE,212.61,342.65,59.991,1492616704,"201051344000569","219011344069620",30.49,9.70,0,332.43,368.20,25.7,22.9,0.194,688275.7,688275.7,2122,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616739,1876809.00
04/19/2017 11:45,2,0.818,ACTIVE,212.38,342.05,59.996,1492616704,"201051344000983","219011344069620",30.69,10.00,0,332.13,367.60,25.4,22.6,0.194,678982.9,678982.9,2123,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616740,1876810.00
04/19/2017 11:45,2,0.832,ACTIVE,212.61,342.65,59.996,1492616704,"201051344001158","219011344069620",30.10,9.30,0,332.73,369.10,25.4,22.6,0.194,664682.6,664682.6,2128,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616741,1876811.00
04/19/2017 11:45,2,0.830,ACTIVE,213.06,343.55,59.991,1492616704,"201051344000576","219011344069620",30.63,9.70,0,331.83,368.50,25.8,23.0,0.194,678752.3,678752.3,2130,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616742,1876812.00
04/19/2017 11:45,2,0.773,ACTIVE,211.48,337.54,59.975,1492616704,"274151322000087","219011344069620",29.44,18.00,0,327.62,356.78,23.1,20.4,0.128,874926.7,874926.7,2148,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492616743,1876813.00
04/19/2017 12:00,2,1.797,ACTIVE,214.19,353.77,59.991,1492617603,"201051344000645","219011344069620",30.63,10.70,0,332.43,387.74,55.8,51.9,0.446,677932.9,677932.9,2124,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617604,1876814.00
04/19/2017 12:00,2,1.680,ACTIVE,211.70,342.65,59.938,1492617603,"274151322000085","219011344069620",30.08,11.00,0,329.73,371.81,51.1,47.4,0.345,900000.8,900000.8,2120,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617605,1876815.00
04/19/2017 12:00,2,1.805,ACTIVE,214.19,354.37,59.928,1492617603,"201051344000633","219011344069620",30.67,10.30,0,331.53,387.74,56.1,52.2,0.473,664382.1,664382.1,2131,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617606,1876816.00
04/19/2017 12:00,2,1.789,ACTIVE,214.19,353.77,59.991,1492617603,"201051344000469","219011344069620",31.03,9.30,0,330.03,387.44,56.2,52.4,0.464,667199.8,667199.8,2123,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617607,1876817.00
04/19/2017 12:00,2,1.926,ACTIVE,212.61,354.07,59.996,1492617603,"201051344000646","219011344069620",30.93,9.30,0,329.73,389.84,60.4,56.3,0.504,660780.4,660780.4,2126,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617608,1876818.00
04/19/2017 12:00,2,1.742,ACTIVE,211.48,343.85,60.018,1492617603,"274151322000052","219011344069620",30.34,11.30,0,328.82,372.71,53.6,49.8,0.371,932502.6,932502.6,2125,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617609,1876819.00
04/19/2017 12:00,2,1.990,ACTIVE,213.29,354.97,59.996,1492617603,"201051344000585","219011344069620",30.55,10.00,0,319.51,390.14,61.6,57.6,0.513,671877.1,671877.1,2128,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617610,1876820.00
04/19/2017 12:00,2,1.934,ACTIVE,212.61,353.17,59.938,1492617603,"201051344001230","219011344069620",30.85,9.70,0,328.52,389.84,60.4,56.4,0.499,665119.5,665119.5,2128,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617610,1876821.00
04/19/2017 12:00,2,1.959,ACTIVE,213.74,355.28,59.991,1492617603,"201051344000582","219011344069620",30.45,9.70,0,331.83,390.74,60.4,56.4,0.482,655117.2,655117.2,2121,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617612,1876822.00
04/19/2017 12:00,2,1.957,ACTIVE,212.83,353.47,59.996,1492617603,"201051344000955","219011344069620",31.01,9.70,0,329.13,390.74,61.5,57.4,0.508,673460.5,673460.5,2128,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617612,1876823.00
