ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 12:00,2,1.156,ACTIVE,212.16,440.34,59.965,1492617603,"274151322000094","219011344069620",40.81,13.00,0,330.63,471.90,47.8,44.2,0.318,761707.3,761707.3,2170,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617613,1876824.00
04/19/2017 12:00,2,1.809,ACTIVE,214.19,353.77,59.991,1492617603,"201051344000579","219011344069620",30.97,10.70,0,332.73,387.74,56.8,52.9,0.460,684806.3,684806.3,2126,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617614,1876825.00
04/19/2017 12:00,2,1.973,ACTIVE,212.83,352.87,59.991,1492617603,"201051344000890","219011344069620",31.07,10.00,0,318.30,392.25,62.1,58.0,0.499,667310.1,667310.1,2127,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617615,1876826.00
04/19/2017 12:00,2,1.959,ACTIVE,213.06,354.07,59.954,1492617603,"201051344000438","219011344069620",31.15,9.70,0,321.61,394.05,61.8,57.7,0.504,670192.4,670192.4,2123,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617616,1876827.00
04/19/2017 12:00,2,1.988,ACTIVE,213.29,348.36,59.996,1492617603,"201051344000417","219011344069620",20.08,9.00,0,330.03,372.41,40.5,37.1,0.327,631833.7,631833.7,2139,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617617,1876828.00
04/19/2017 12:00,2,1.705,ACTIVE,211.70,344.45,59.986,1492617603,"274151322000083","219011344069620",30.53,11.70,0,330.03,372.11,52.7,49.0,0.380,923183.3,923183.3,2125,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617618,1876829.00
04/19/2017 12:00,2,1.814,ACTIVE,212.61,356.48,59.986,1492617603,"274151322000076","219011344069620",31.13,11.70,0,330.63,379.92,57.1,53.2,0.393,983935.2,983935.2,2121,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617619,1876830.00
04/19/2017 12:00,2,1.785,ACTIVE,213.51,351.97,60.044,1492617603,"201051344000868","219011344069620",31.07,9.70,0,330.33,386.23,56.1,52.3,0.455,665816.9,665816.9,2129,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617620,1876831.00
04/19/2017 12:00,2,1.799,ACTIVE,211.70,351.07,59.981,1492617603,"274151322000095","219011344069620",30.81,11.30,0,329.43,377.22,56.1,52.3,0.384,974517.5,974517.5,2122,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617621,1876832.00
04/19/2017 12:00,2,1.811,ACTIVE,213.74,349.26,60.002,1492617603,"201051344000988","219011344069620",20.10,10.30,0,331.53,373.91,36.9,33.7,0.296,606878.7,606878.7,2126,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617622,1876833.00
04/19/2017 12:00,2,1.996,ACTIVE,213.29,354.07,59.965,1492617603,"201051344001025","219011344069620",30.55,9.70,0,318.61,391.04,61.8,57.7,0.495,669461.4,669461.4,2128,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617623,1876834.00
04/19/2017 12:00,2,1.770,ACTIVE,213.74,352.87,59.986,1492617603,"201051344000458","219011344069620",30.99,11.70,0,331.83,386.83,55.5,51.7,0.468,678057.0,678057.0,2122,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617624,1876835.00
04/19/2017 12:00,2,1.789,ACTIVE,214.41,354.37,59.986,1492617603,"201051344000853","219011344069620",30.91,10.30,0,333.03,392.25,56.0,52.2,0.451,678404.2,678404.2,2125,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617625,1876836.00
04/19/2017 12:00,2,1.938,ACTIVE,213.29,354.07,59.959,1492617603,"201051344000685","219011344069620",31.07,9.30,0,330.33,390.74,61.0,56.9,0.517,670282.2,670282.2,2132,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617625,1876837.00
04/19/2017 12:00,2,1.945,ACTIVE,213.74,355.58,59.938,1492617603,"201051344000917","219011344069620",30.73,10.70,0,330.33,389.84,60.6,56.6,0.495,666889.1,666889.1,2127,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617626,1876838.00
04/19/2017 12:00,2,1.932,ACTIVE,213.29,354.37,60.023,1492617603,"201051344001145","219011344069620",31.05,9.00,0,330.63,392.25,60.8,56.8,0.499,674725.2,674725.2,2128,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617627,1876839.00
04/19/2017 12:00,2,1.965,ACTIVE,213.51,354.37,59.981,1492617603,"201051344000651","219011344069620",31.05,9.70,0,319.21,389.54,61.8,57.8,0.486,663537.6,663537.6,2125,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617628,1876840.00
04/19/2017 12:00,2,1.684,ACTIVE,211.48,342.05,59.986,1492617603,"274151322000088","219011344069620",29.98,11.70,0,329.43,371.21,51.1,47.4,0.340,884741.7,884741.7,2124,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617629,1876841.00
04/19/2017 12:00,2,1.166,ACTIVE,212.38,436.13,59.954,1492617603,"274151322000068","219011344069620",41.05,13.70,0,333.63,476.10,48.0,44.4,0.323,762092.4,762092.4,2166,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617630,1876842.00
04/19/2017 12:00,2,1.947,ACTIVE,213.06,354.07,59.981,1492617603,"201051344001135","219011344069620",30.91,9.70,0,331.23,390.44,61.0,57.0,0.499,659222.0,659222.0,2129,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617631,1876843.00
04/19/2017 12:00,2,1.811,ACTIVE,213.29,352.27,59.965,1492617603,"201051344000594","219011344069620",30.97,10.70,0,330.33,386.83,56.8,52.9,0.455,679911.8,679911.8,2127,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617632,1876844.00
04/19/2017 12:00,2,1.975,ACTIVE,213.51,353.77,59.981,1492617603,"201051344001203","219011344069620",30.69,9.70,0,331.53,392.25,61.5,57.4,0.499,667844.9,667844.9,2125,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617633,1876845.00
04/19/2017 12:00,2,1.701,ACTIVE,211.70,344.15,59.975,1492617603,"274151322000054","219011344069620",30.10,11.70,0,330.93,372.41,51.9,48.1,0.358,902901.2,902901.2,2121,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617634,1876846.00
04/19/2017 12:00,2,1.801,ACTIVE,213.96,352.27,59.975,1492617603,"201051344000867","219011344069620",30.67,11.30,0,331.83,385.93,56.0,52.1,0.446,664810.4,664810.4,2132,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617634,1876847.00
04/19/2017 12:00,2,1.982,ACTIVE,213.51,354.37,59.981,1492617603,"201051344001093","219011344069620",30.81,10.30,0,324.32,390.14,61.9,57.8,0.482,666645.1,666645.1,2126,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617635,1876848.00
04/19/2017 12:00,2,1.764,ACTIVE,213.96,353.17,60.012,1492617603,"201051344000900","219011344069620",30.77,9.70,0,331.83,387.14,55.0,51.2,0.451,685988.5,685988.5,2133,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617636,1876849.00
04/19/2017 12:00,2,1.775,ACTIVE,213.96,352.87,59.975,1492617603,"201051344000648","219011344069620",30.91,9.70,0,332.43,386.83,55.6,51.7,0.451,675480.2,675480.2,2129,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617637,1876850.00
04/19/2017 12:00,2,1.779,ACTIVE,214.19,354.07,59.981,1492617603,"201051344000569","219011344069620",31.25,10.00,0,331.83,386.83,56.3,52.4,0.460,688287.4,688287.4,2123,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617638,1876851.00
04/19/2017 12:00,2,1.783,ACTIVE,213.96,352.87,59.975,1492617603,"201051344000983","219011344069620",30.85,10.70,0,331.23,387.14,55.7,51.9,0.468,678994.4,678994.4,2124,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617639,1876852.00
04/19/2017 12:00,2,1.807,ACTIVE,214.19,353.17,59.970,1492617603,"201051344001158","219011344069620",30.51,10.00,0,331.83,387.44,55.8,52.0,0.464,664694.2,664694.2,2129,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617640,1876853.00
04/19/2017 12:00,2,1.783,ACTIVE,214.41,354.67,59.970,1492617603,"201051344000576","219011344069620",30.93,10.00,0,332.73,387.44,55.9,52.0,0.451,678763.9,678763.9,2131,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617641,1876854.00
04/19/2017 12:00,2,1.693,ACTIVE,212.16,346.86,59.944,1492617603,"274151322000087","219011344069620",30.10,20.70,0,330.93,369.40,51.6,47.9,0.305,874937.4,874937.4,2149,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492617642,1876855.00
04/19/2017 12:15,2,1.756,ACTIVE,214.19,353.17,59.959,1492618503,"201051344000645","219011344069620",30.18,11.30,0,334.84,378.72,53.6,49.9,0.438,677945.6,677945.6,2125,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618505,1876856.00
04/19/2017 12:15,2,1.629,ACTIVE,211.93,348.66,59.981,1492618503,"274151322000085","219011344069620",30.06,12.00,0,333.63,366.10,49.6,45.9,0.340,900012.4,900012.4,2121,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618505,1876857.00
04/19/2017 12:15,2,1.740,ACTIVE,213.96,354.07,59.965,1492618503,"201051344000633","219011344069620",30.89,10.70,0,334.24,380.52,54.4,50.6,0.455,664394.8,664394.8,2132,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618507,1876858.00
04/19/2017 12:15,2,1.754,ACTIVE,214.19,351.97,59.954,1492618503,"201051344000469","219011344069620",30.75,10.30,0,333.93,379.32,54.6,50.8,0.455,667212.6,667212.6,2124,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618507,1876859.00
04/19/2017 12:15,2,1.902,ACTIVE,213.06,354.07,59.981,1492618503,"201051344000646","219011344069620",31.05,10.00,0,332.13,382.63,59.9,55.8,0.504,660794.3,660794.3,2127,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618508,1876860.00
04/19/2017 12:15,2,1.688,ACTIVE,211.93,345.36,59.965,1492618503,"274151322000052","219011344069620",30.67,11.70,0,333.03,367.00,52.4,48.7,0.362,932514.9,932514.9,2126,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618509,1876861.00
04/19/2017 12:15,2,1.941,ACTIVE,213.74,354.67,59.981,1492618503,"201051344000585","219011344069620",31.05,10.70,0,333.93,383.23,61.0,57.0,0.504,671891.3,671891.3,2129,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618510,1876862.00
04/19/2017 12:15,2,1.902,ACTIVE,213.06,352.57,59.970,1492618503,"201051344001230","219011344069620",31.11,10.00,0,332.13,381.12,59.9,55.9,0.491,665133.4,665133.4,2129,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618511,1876863.00
04/19/2017 12:15,2,1.943,ACTIVE,213.96,355.58,59.970,1492618503,"201051344000582","219011344069620",30.47,10.00,0,333.93,383.53,60.0,56.0,0.477,655131.1,655131.1,2122,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618512,1876864.00
04/19/2017 12:15,2,1.953,ACTIVE,212.83,354.67,59.970,1492618503,"201051344000955","219011344069620",30.97,10.00,0,332.73,383.23,61.3,57.2,0.504,673474.6,673474.6,2129,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618513,1876865.00
04/19/2017 12:15,2,1.131,ACTIVE,211.93,435.53,59.975,1492618503,"274151322000094","219011344069620",40.51,13.30,0,333.93,466.79,46.6,43.0,0.314,761718.0,761718.0,2171,0,0,0,L,1151911521,0,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618514,1876866.00
04/19/2017 12:15,2,1.785,ACTIVE,214.19,353.17,59.991,1492618503,"201051344000579","219011344069620",30.83,11.00,0,335.14,379.62,55.8,51.9,0.455,684819.2,684819.2,2127,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618515,1876867.00
04/19/2017 12:15,2,1.971,ACTIVE,213.06,354.07,59.965,1492618503,"201051344000890","219011344069620",31.05,10.30,0,332.13,382.93,62.0,57.9,0.491,667324.4,667324.4,2128,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618516,1876868.00
04/19/2017 12:15,2,1.938,ACTIVE,213.29,354.37,59.970,1492618503,"201051344000438","219011344069620",31.39,9.70,0,333.93,385.33,61.6,57.6,0.499,670206.6,670206.6,2124,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618517,1876869.00
04/19/2017 12:15,2,1.990,ACTIVE,213.29,349.56,59.959,1492618503,"201051344000417","219011344069620",20.04,9.30,0,333.33,368.20,40.4,37.1,0.327,631842.8,631842.8,2140,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618517,1876870.00
04/19/2017 12:15,2,1.678,ACTIVE,211.70,343.25,59.959,1492618503,"274151322000083","219011344069620",30.67,12.00,0,332.43,366.40,52.1,48.4,0.367,923195.3,923195.3,2126,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618518,1876871.00
04/19/2017 12:15,2,1.773,ACTIVE,212.61,357.98,59.954,1492618503,"274151322000076","219011344069620",31.49,12.00,0,334.54,373.61,56.6,52.7,0.393,983948.3,983948.3,2122,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618519,1876872.00
04/19/2017 12:15,2,1.760,ACTIVE,213.51,352.87,59.991,1492618503,"201051344000868","219011344069620",30.97,10.30,0,334.24,378.42,55.2,51.4,0.442,665829.7,665829.7,2130,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618520,1876873.00
04/19/2017 12:15,2,1.771,ACTIVE,211.93,342.95,59.944,1492618503,"274151322000095","219011344069620",31.01,12.30,0,332.73,370.30,55.6,51.7,0.384,974530.3,974530.3,2123,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618521,1876874.00
04/19/2017 12:15,2,1.801,ACTIVE,213.96,349.86,59.970,1492618503,"201051344000988","219011344069620",19.92,10.70,0,333.93,367.00,36.4,33.2,0.292,606887.0,606887.0,2127,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618522,1876875.00
04/19/2017 12:15,2,1.982,ACTIVE,213.29,354.37,59.975,1492618503,"201051344001025","219011344069620",30.91,10.00,0,332.73,383.23,62.1,58.0,0.499,669475.6,669475.6,2129,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618523,1876876.00
04/19/2017 12:15,2,1.750,ACTIVE,213.96,351.97,59.954,1492618503,"201051344000458","219011344069620",30.89,12.00,0,334.24,378.12,54.8,50.9,0.451,678069.6,678069.6,2123,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618524,1876877.00
04/19/2017 12:15,2,1.770,ACTIVE,214.64,354.67,59.944,1492618503,"201051344000853","219011344069620",30.89,10.70,0,335.44,379.92,55.4,51.5,0.451,678416.9,678416.9,2126,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618525,1876878.00
04/19/2017 12:15,2,1.951,ACTIVE,213.29,355.28,59.965,1492618503,"201051344000685","219011344069620",31.05,10.00,0,332.73,382.63,61.4,57.3,0.526,670296.2,670296.2,2133,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618526,1876879.00
04/19/2017 12:15,2,1.953,ACTIVE,213.51,354.97,59.975,1492618503,"201051344000917","219011344069620",30.83,11.00,0,333.93,382.93,61.0,57.0,0.504,666903.0,666903.0,2128,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618527,1876880.00
04/19/2017 12:15,2,1.945,ACTIVE,213.29,355.28,59.970,1492618503,"201051344001145","219011344069620",31.07,9.30,0,333.63,383.53,61.2,57.1,0.499,674739.1,674739.1,2129,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618527,1876881.00
04/19/2017 12:15,2,1.984,ACTIVE,213.51,354.97,59.970,1492618503,"201051344000651","219011344069620",30.97,10.00,0,333.63,383.83,62.3,58.2,0.504,663551.7,663551.7,2126,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618528,1876882.00
04/19/2017 12:15,2,1.645,ACTIVE,211.70,351.07,59.970,1492618503,"274151322000088","219011344069620",30.53,11.70,0,332.73,365.49,51.0,47.3,0.345,884753.3,884753.3,2125,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618529,1876883.00
04/19/2017 12:15,2,1.189,ACTIVE,212.83,427.41,59.970,1492618503,"274151322000068","219011344069620",39.98,14.30,0,414.79,471.90,48.1,44.5,0.323,762103.3,762103.3,2167,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618530,1876884.00
04/19/2017 12:15,2,1.980,ACTIVE,213.06,354.07,59.944,1492618503,"201051344001135","219011344069620",30.69,10.30,0,333.03,382.93,61.6,57.5,0.504,659236.0,659236.0,2130,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618531,1876885.00
04/19/2017 12:15,2,1.811,ACTIVE,213.29,351.97,59.970,1492618503,"201051344000594","219011344069620",31.01,11.00,0,331.83,378.42,56.9,53.0,0.460,679924.8,679924.8,2128,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618532,1876886.00
04/19/2017 12:15,2,1.992,ACTIVE,213.29,354.67,59.970,1492618503,"201051344001203","219011344069620",30.77,10.30,0,334.54,384.13,62.1,58.0,0.517,667858.9,667858.9,2126,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618533,1876887.00
04/19/2017 12:15,2,1.693,ACTIVE,211.93,343.25,59.981,1492618503,"274151322000054","219011344069620",30.26,12.00,0,332.43,366.10,51.9,48.2,0.345,902913.0,902913.0,2122,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618534,1876888.00
04/19/2017 12:15,2,1.789,ACTIVE,213.96,351.67,59.965,1492618503,"201051344000867","219011344069620",30.83,12.00,0,334.54,377.82,55.9,52.0,0.451,664823.1,664823.1,2133,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618535,1876889.00
04/19/2017 12:15,2,1.977,ACTIVE,213.29,355.58,59.991,1492618503,"201051344001093","219011344069620",31.21,10.70,0,333.63,382.93,62.5,58.4,0.491,666659.3,666659.3,2127,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618536,1876890.00
04/19/2017 12:15,2,1.775,ACTIVE,213.74,353.17,59.970,1492618503,"201051344000900","219011344069620",30.53,10.00,0,333.93,379.32,54.9,51.0,0.455,686001.0,686001.0,2134,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618537,1876891.00
04/19/2017 12:15,2,1.795,ACTIVE,213.96,352.57,59.965,1492618503,"201051344000648","219011344069620",30.43,10.30,0,333.93,378.72,55.3,51.5,0.451,675492.8,675492.8,2130,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618538,1876892.00
04/19/2017 12:15,2,1.805,ACTIVE,213.96,353.17,59.970,1492618503,"201051344000569","219011344069620",30.77,10.70,0,334.54,378.72,56.2,52.3,0.464,688300.2,688300.2,2124,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618539,1876893.00
04/19/2017 12:15,2,1.783,ACTIVE,214.19,352.27,59.991,1492618503,"201051344000983","219011344069620",30.77,11.00,0,333.63,379.02,55.6,51.7,0.468,679007.1,679007.1,2125,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618540,1876894.00
04/19/2017 12:15,2,1.807,ACTIVE,213.96,352.87,60.039,1492618503,"201051344001158","219011344069620",30.51,10.30,0,334.24,379.32,55.9,52.0,0.460,664706.9,664706.9,2130,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618541,1876895.00
04/19/2017 12:15,2,1.793,ACTIVE,214.41,354.37,59.981,1492618503,"201051344000576","219011344069620",30.63,10.30,0,335.14,379.32,55.6,51.8,0.451,678776.5,678776.5,2132,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618541,1876896.00
04/19/2017 12:15,2,1.678,ACTIVE,212.38,349.56,59.959,1492618503,"274151322000087","219011344069620",30.53,21.50,0,332.73,366.10,51.9,48.1,0.331,874949.1,874949.1,2150,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492618542,1876897.00
04/19/2017 12:30,2,2.537,ACTIVE,214.87,345.96,59.970,1492619403,"201051344000645","219011344069620",30.51,13.30,0,334.54,391.04,78.4,73.7,0.354,677961.3,677961.3,2126,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619404,1876898.00
04/19/2017 12:30,2,2.402,ACTIVE,212.16,362.49,59.949,1492619403,"274151322000085","219011344069620",29.72,13.70,0,330.03,377.52,72.4,68.0,0.495,900027.0,900027.0,2122,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619405,1876899.00
04/19/2017 12:30,2,2.539,ACTIVE,214.64,348.36,59.959,1492619403,"201051344000633","219011344069620",30.77,12.30,0,333.63,392.55,79.2,74.5,0.376,664410.8,664410.8,2133,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619406,1876900.00
04/19/2017 12:30,2,2.527,ACTIVE,214.87,347.16,59.959,1492619403,"201051344000469","219011344069620",30.93,11.70,0,333.63,391.64,79.1,74.4,0.371,667228.5,667228.5,2125,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619407,1876901.00
04/19/2017 12:30,2,2.682,ACTIVE,213.96,348.96,59.959,1492619403,"201051344000646","219011344069620",31.31,10.70,0,333.33,390.74,85.0,80.1,0.393,660811.7,660811.7,2128,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619408,1876902.00
04/19/2017 12:30,2,2.426,ACTIVE,212.16,361.89,59.970,1492619403,"274151322000052","219011344069620",30.97,14.30,0,328.52,377.52,76.1,71.5,0.526,932530.2,932530.2,2127,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619409,1876903.00
04/19/2017 12:30,2,2.750,ACTIVE,214.41,347.46,59.959,1492619403,"201051344000585","219011344069620",31.07,12.30,0,319.21,391.34,86.5,81.6,0.402,671909.0,671909.0,2130,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619410,1876904.00
04/19/2017 12:30,2,2.703,ACTIVE,213.96,346.56,59.986,1492619403,"201051344001230","219011344069620",31.13,11.00,0,332.13,389.54,85.3,80.4,0.393,665150.8,665150.8,2130,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619411,1876905.00
04/19/2017 12:30,2,2.730,ACTIVE,214.87,349.26,59.996,1492619403,"201051344000582","219011344069620",30.77,11.00,0,333.93,391.94,85.2,80.3,0.376,655148.5,655148.5,2123,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619412,1876906.00
04/19/2017 12:30,2,2.746,ACTIVE,213.74,347.16,59.975,1492619403,"201051344000955","219011344069620",31.23,12.30,0,319.51,390.14,86.9,82.0,0.407,673492.4,673492.4,2130,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619413,1876907.00
04/19/2017 12:30,2,1.643,ACTIVE,212.16,445.75,59.959,1492619403,"274151322000094","219011344069620",41.17,15.00,0,412.68,482.12,69.0,64.7,0.482,761731.6,761731.6,2172,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619414,1876908.00
04/19/2017 12:30,2,2.539,ACTIVE,214.87,346.26,59.970,1492619403,"201051344000579","219011344069620",31.23,13.30,0,335.14,391.94,80.3,75.6,0.354,684835.4,684835.4,2128,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619415,1876909.00
04/19/2017 12:30,2,2.756,ACTIVE,213.74,346.86,59.970,1492619403,"201051344000890","219011344069620",31.25,12.00,0,318.30,391.34,87.2,82.3,0.393,667342.3,667342.3,2129,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619415,1876910.00
04/19/2017 12:30,2,2.760,ACTIVE,214.19,347.16,59.970,1492619403,"201051344000438","219011344069620",31.21,11.70,0,317.70,391.94,87.3,82.3,0.402,670224.4,670224.4,2125,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619416,1876911.00
04/19/2017 12:30,2,2.795,ACTIVE,214.41,353.17,59.959,1492619403,"201051344000417","219011344069620",20.08,9.70,0,333.63,383.53,56.9,53.0,0.473,631854.2,631854.2,2141,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619417,1876912.00
04/19/2017 12:30,2,2.438,ACTIVE,212.38,346.56,59.922,1492619403,"274151322000083","219011344069620",30.67,14.70,0,329.73,377.82,75.7,71.2,0.539,923210.5,923210.5,2127,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619418,1876913.00
04/19/2017 12:30,2,2.580,ACTIVE,212.83,352.87,59.965,1492619403,"274151322000076","219011344069620",31.49,15.30,0,335.14,379.62,82.3,77.5,0.314,983964.8,983964.8,2123,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619419,1876914.00
04/19/2017 12:30,2,2.543,ACTIVE,214.41,346.86,59.938,1492619403,"201051344000868","219011344069620",30.89,12.30,0,333.03,391.04,79.6,74.9,0.367,665845.7,665845.7,2131,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619420,1876915.00
04/19/2017 12:30,2,2.566,ACTIVE,212.38,342.95,59.959,1492619403,"274151322000095","219011344069620",31.23,15.50,0,333.03,378.42,81.2,76.5,0.309,974546.6,974546.6,2124,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619421,1876916.00
04/19/2017 12:30,2,2.584,ACTIVE,214.64,352.57,59.970,1492619403,"201051344000988","219011344069620",20.10,11.30,0,334.24,381.73,52.6,48.8,0.442,606897.4,606897.4,2128,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619422,1876917.00
04/19/2017 12:30,2,2.797,ACTIVE,214.41,346.56,59.965,1492619403,"201051344001025","219011344069620",31.09,12.70,0,318.61,391.34,88.1,83.1,0.398,669493.4,669493.4,2130,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619423,1876918.00
04/19/2017 12:30,2,2.535,ACTIVE,214.87,346.56,59.970,1492619403,"201051344000458","219011344069620",30.67,14.30,0,335.14,394.35,78.8,74.1,0.371,678085.4,678085.4,2124,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619423,1876919.00
04/19/2017 12:30,2,2.549,ACTIVE,215.32,348.66,59.975,1492619403,"201051344000853","219011344069620",30.81,13.00,0,335.44,396.75,79.6,74.9,0.367,678432.9,678432.9,2127,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619424,1876920.00
04/19/2017 12:30,2,2.787,ACTIVE,214.41,348.96,59.970,1492619403,"201051344000685","219011344069620",31.03,11.70,0,333.63,390.44,87.6,82.6,0.420,670313.8,670313.8,2134,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619425,1876921.00
04/19/2017 12:30,2,2.775,ACTIVE,214.64,348.66,59.912,1492619403,"201051344000917","219011344069620",30.91,12.70,0,332.43,391.64,86.9,82.0,0.393,666920.5,666920.5,2129,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619426,1876922.00
04/19/2017 12:30,2,2.770,ACTIVE,214.19,348.66,59.970,1492619403,"201051344001145","219011344069620",31.15,11.30,0,334.84,390.74,87.4,82.4,0.393,674756.7,674756.7,2130,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619427,1876923.00
04/19/2017 12:30,2,2.797,ACTIVE,214.64,348.66,59.975,1492619403,"201051344000651","219011344069620",31.35,12.70,0,318.91,395.55,88.8,83.8,0.402,663569.5,663569.5,2127,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619428,1876924.00
04/19/2017 12:30,2,2.436,ACTIVE,212.16,361.89,59.970,1492619403,"274151322000088","219011344069620",30.34,13.30,0,328.52,377.52,74.8,70.3,0.491,884768.1,884768.1,2126,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619429,1876925.00
04/19/2017 12:30,2,1.639,ACTIVE,213.29,460.47,59.981,1492619403,"274151322000068","219011344069620",42.06,15.50,0,412.98,487.83,71.0,66.6,0.495,762117.1,762117.1,2168,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619430,1876926.00
04/19/2017 12:30,2,2.803,ACTIVE,214.19,346.86,59.965,1492619403,"201051344001135","219011344069620",31.09,12.00,0,333.33,391.94,88.3,83.3,0.402,659253.6,659253.6,2131,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619431,1876927.00
04/19/2017 12:30,2,2.607,ACTIVE,213.74,346.86,59.970,1492619403,"201051344000594","219011344069620",31.25,13.30,0,332.13,390.74,82.6,77.8,0.376,679941.1,679941.1,2129,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619432,1876928.00
04/19/2017 12:30,2,2.854,ACTIVE,214.64,348.96,59.986,1492619403,"201051344001203","219011344069620",30.89,12.00,0,333.93,391.94,89.3,84.2,0.415,667876.7,667876.7,2127,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619433,1876929.00
04/19/2017 12:30,2,2.492,ACTIVE,212.38,363.99,60.002,1492619403,"274151322000054","219011344069620",30.22,14.00,0,328.52,378.12,76.2,71.7,0.517,902927.9,902927.9,2123,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619434,1876930.00
04/19/2017 12:30,2,2.605,ACTIVE,214.64,346.26,59.970,1492619403,"201051344000867","219011344069620",30.89,14.00,0,333.93,390.44,81.5,76.7,0.371,664839.1,664839.1,2134,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619435,1876931.00
04/19/2017 12:30,2,2.857,ACTIVE,214.41,348.66,59.917,1492619403,"201051344001093","219011344069620",31.05,12.00,0,334.24,391.34,89.9,84.8,0.407,666677.1,666677.1,2128,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619435,1876932.00
04/19/2017 12:30,2,2.600,ACTIVE,214.64,347.16,59.970,1492619403,"201051344000900","219011344069620",30.71,12.70,0,333.33,390.74,80.9,76.1,0.371,686016.8,686016.8,2135,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619436,1876933.00
04/19/2017 12:30,2,2.586,ACTIVE,214.87,347.16,59.986,1492619403,"201051344000648","219011344069620",30.97,12.00,0,334.54,391.34,81.1,76.3,0.367,675508.7,675508.7,2131,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619437,1876934.00
04/19/2017 12:30,2,2.623,ACTIVE,214.87,347.46,59.975,1492619403,"201051344000569","219011344069620",30.81,12.70,0,333.93,391.34,81.8,77.0,0.380,688316.2,688316.2,2125,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619438,1876935.00
04/19/2017 12:30,2,2.604,ACTIVE,214.87,347.46,59.986,1492619403,"201051344000983","219011344069620",30.97,13.70,0,333.93,391.34,81.7,76.9,0.384,679023.0,679023.0,2126,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619439,1876936.00
04/19/2017 12:30,2,2.646,ACTIVE,215.09,347.46,59.975,1492619403,"201051344001158","219011344069620",30.87,12.30,0,334.24,391.94,82.8,77.9,0.380,664722.9,664722.9,2131,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619440,1876937.00
04/19/2017 12:30,2,2.617,ACTIVE,215.32,348.96,59.986,1492619403,"201051344000576","219011344069620",30.89,12.70,0,334.54,391.04,82.0,77.2,0.380,678792.4,678792.4,2133,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619441,1876938.00
04/19/2017 12:30,2,2.508,ACTIVE,212.61,357.98,59.970,1492619403,"274151322000087","219011344069620",30.65,23.00,0,331.53,378.72,77.8,73.2,0.526,874964.0,874964.0,2151,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492619442,1876939.00
04/19/2017 12:45,2,3.164,ACTIVE,215.54,349.86,59.975,1492620303,"201051344000645","219011344069620",30.34,16.30,0,333.93,399.46,97.2,91.9,0.442,677987.0,677987.0,2127,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620304,1876940.00
04/19/2017 12:45,2,3.012,ACTIVE,212.61,342.05,59.965,1492620303,"274151322000085","219011344069620",29.38,16.70,0,332.73,381.42,89.6,84.6,0.340,900050.8,900050.8,2123,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620305,1876941.00
04/19/2017 12:45,2,3.094,ACTIVE,215.09,350.17,59.970,1492620303,"201051344000633","219011344069620",30.95,15.50,0,333.93,400.36,96.9,91.6,0.464,664436.8,664436.8,2134,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620306,1876942.00
04/19/2017 12:45,2,3.148,ACTIVE,215.54,349.26,59.975,1492620303,"201051344000469","219011344069620",30.16,14.00,0,333.63,400.06,96.2,90.9,0.438,667254.5,667254.5,2126,0,0,0,L,1122011218,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620307,1876943.00
04/19/2017 12:45,2,3.230,ACTIVE,214.41,349.56,59.970,1492620303,"201051344000646","219011344069620",30.87,13.00,0,332.13,401.26,100.9,95.4,0.468,660839.4,660839.4,2129,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620308,1876944.00
04/19/2017 12:45,2,2.982,ACTIVE,212.61,345.36,59.959,1492620303,"274151322000052","219011344069620",30.69,18.30,0,331.83,384.13,92.7,87.6,0.362,932555.4,932555.4,2128,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620309,1876945.00
04/19/2017 12:45,2,3.254,ACTIVE,215.32,350.47,59.959,1492620303,"201051344000585","219011344069620",30.71,14.70,0,332.73,401.86,101.2,95.7,0.473,671937.0,671937.0,2131,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620310,1876946.00
04/19/2017 12:45,2,3.168,ACTIVE,214.64,349.26,59.970,1492620303,"201051344001230","219011344069620",30.89,13.30,0,331.83,398.26,99.2,93.8,0.460,665178.4,665178.4,2131,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620311,1876947.00
04/19/2017 12:45,2,3.184,ACTIVE,215.54,351.97,60.002,1492620303,"201051344000582","219011344069620",30.63,13.70,0,333.33,402.46,98.8,93.4,0.442,655176.1,655176.1,2124,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620312,1876948.00
04/19/2017 12:45,2,3.164,ACTIVE,214.41,350.77,59.970,1492620303,"201051344000955","219011344069620",31.09,14.70,0,332.73,397.05,99.7,94.3,0.473,673520.5,673520.5,2131,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620313,1876949.00
04/19/2017 12:45,2,1.918,ACTIVE,212.38,443.04,59.970,1492620303,"274151322000094","219011344069620",41.39,19.80,0,415.39,486.93,80.0,75.3,0.301,761754.0,761754.0,2173,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620314,1876950.00
04/19/2017 12:45,2,2.996,ACTIVE,215.32,349.26,59.965,1492620303,"201051344000579","219011344069620",30.83,15.30,0,334.84,400.66,93.5,88.4,0.433,684861.7,684861.7,2129,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620315,1876951.00
04/19/2017 12:45,2,3.176,ACTIVE,214.19,348.96,59.981,1492620303,"201051344000890","219011344069620",30.75,14.70,0,333.03,397.35,98.9,93.5,0.446,667370.4,667370.4,2130,0,0,0,L,1122011218,0,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620316,1876952.00
04/19/2017 12:45,2,3.121,ACTIVE,214.87,350.17,59.970,1492620303,"201051344000438","219011344069620",31.13,13.70,0,333.03,401.56,98.4,93.1,0.451,670252.6,670252.6,2126,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620317,1876953.00
04/19/2017 12:45,2,3.139,ACTIVE,214.41,354.67,59.965,1492620303,"201051344000417","219011344069620",19.98,11.70,0,317.10,390.44,63.5,59.4,0.530,631872.3,631872.3,2142,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620318,1876954.00
04/19/2017 12:45,2,2.801,ACTIVE,212.38,341.15,59.954,1492620303,"274151322000083","219011344069620",30.65,19.00,0,332.43,384.43,87.0,82.0,0.336,923235.4,923235.4,2128,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620319,1876955.00
04/19/2017 12:45,2,2.971,ACTIVE,213.06,346.56,59.970,1492620303,"274151322000076","219011344069620",31.31,19.50,0,333.33,387.44,94.2,88.9,0.367,983992.0,983992.0,2124,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620320,1876956.00
04/19/2017 12:45,2,2.926,ACTIVE,214.41,348.66,60.002,1492620303,"201051344000868","219011344069620",30.38,15.00,0,333.63,396.15,90.0,84.9,0.415,665871.7,665871.7,2132,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620321,1876957.00
04/19/2017 12:45,2,2.932,ACTIVE,212.16,341.45,59.975,1492620303,"274151322000095","219011344069620",31.01,18.70,0,331.53,386.23,92.0,86.8,0.345,974573.3,974573.3,2125,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620322,1876958.00
04/19/2017 12:45,2,2.945,ACTIVE,215.09,355.58,59.954,1492620303,"201051344000988","219011344069620",19.76,13.30,0,318.61,392.25,59.0,55.0,0.491,606914.4,606914.4,2129,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620322,1876959.00
04/19/2017 12:45,2,3.080,ACTIVE,214.41,348.36,59.970,1492620303,"201051344001025","219011344069620",30.71,14.00,0,333.63,400.96,95.9,90.6,0.446,669521.6,669521.6,2131,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620323,1876960.00
04/19/2017 12:45,2,2.846,ACTIVE,215.09,347.76,59.981,1492620303,"201051344000458","219011344069620",30.43,16.70,0,334.24,399.46,87.7,82.8,0.420,678111.1,678111.1,2125,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620324,1876961.00
04/19/2017 12:45,2,2.846,ACTIVE,215.77,350.47,59.970,1492620303,"201051344000853","219011344069620",30.45,15.50,0,335.74,399.16,87.8,82.9,0.407,678458.7,678458.7,2128,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620325,1876962.00
04/19/2017 12:45,2,2.984,ACTIVE,214.41,349.86,60.002,1492620303,"201051344000685","219011344069620",31.15,13.70,0,333.33,400.36,94.2,88.9,0.455,670341.8,670341.8,2135,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620326,1876963.00
04/19/2017 12:45,2,2.982,ACTIVE,215.09,349.26,59.986,1492620303,"201051344000917","219011344069620",30.69,15.30,0,332.43,401.86,92.8,87.7,0.420,666948.2,666948.2,2130,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620327,1876964.00
04/19/2017 12:45,2,2.984,ACTIVE,214.41,349.56,60.023,1492620303,"201051344001145","219011344069620",30.71,13.00,0,333.33,400.06,93.0,87.8,0.424,674784.5,674784.5,2131,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620328,1876965.00
04/19/2017 12:45,2,2.994,ACTIVE,214.87,349.56,59.970,1492620303,"201051344000651","219011344069620",30.95,14.30,0,333.33,402.46,93.8,88.6,0.429,663597.7,663597.7,2128,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620329,1876966.00
04/19/2017 12:45,2,2.635,ACTIVE,212.16,350.17,59.970,1492620303,"274151322000088","219011344069620",30.43,16.70,0,332.13,382.63,81.2,76.4,0.296,884792.4,884792.4,2127,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620330,1876967.00
