ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 12:45,2,1.773,ACTIVE,213.29,457.77,59.970,1492620303,"274151322000068","219011344069620",41.81,20.00,0,423.50,482.72,75.9,71.3,0.508,762139.9,762139.9,2169,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620331,1876968.00
04/19/2017 12:45,2,2.945,ACTIVE,214.41,348.36,59.965,1492620303,"201051344001135","219011344069620",30.77,14.30,0,333.63,401.56,91.8,86.7,0.438,659281.4,659281.4,2132,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620331,1876969.00
04/19/2017 12:45,2,2.809,ACTIVE,214.19,347.76,59.970,1492620303,"201051344000594","219011344069620",30.83,15.50,0,332.13,395.85,87.8,82.8,0.407,679967.6,679967.6,2130,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620332,1876970.00
04/19/2017 12:45,2,2.947,ACTIVE,214.87,348.96,59.991,1492620303,"201051344001203","219011344069620",30.77,14.70,0,333.93,401.26,91.8,86.7,0.429,667904.7,667904.7,2128,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620333,1876971.00
04/19/2017 12:45,2,2.648,ACTIVE,212.16,351.97,59.965,1492620303,"274151322000054","219011344069620",29.82,17.80,0,332.43,381.73,79.9,75.2,0.305,902952.2,902952.2,2124,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620334,1876972.00
04/19/2017 12:45,2,2.758,ACTIVE,214.87,347.76,59.975,1492620303,"201051344000867","219011344069620",30.51,15.80,0,334.24,397.96,85.2,80.3,0.393,664865.1,664865.1,2135,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620335,1876973.00
04/19/2017 12:45,2,2.914,ACTIVE,214.41,348.96,59.986,1492620303,"201051344001093","219011344069620",30.67,15.00,0,332.73,400.96,90.5,85.4,0.402,666704.9,666704.9,2129,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620336,1876974.00
04/19/2017 12:45,2,2.715,ACTIVE,214.64,348.06,59.975,1492620303,"201051344000900","219011344069620",30.51,15.30,0,333.93,399.16,83.9,79.1,0.384,686042.6,686042.6,2136,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620337,1876975.00
04/19/2017 12:45,2,2.738,ACTIVE,214.87,348.06,59.970,1492620303,"201051344000648","219011344069620",30.14,14.70,0,334.54,400.06,83.6,78.8,0.380,675534.3,675534.3,2132,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620338,1876976.00
04/19/2017 12:45,2,2.746,ACTIVE,215.09,348.66,59.991,1492620303,"201051344000569","219011344069620",30.06,15.30,0,334.54,398.56,83.6,78.7,0.389,688342.0,688342.0,2126,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620339,1876977.00
04/19/2017 12:45,2,2.707,ACTIVE,214.87,346.26,60.012,1492620303,"201051344000983","219011344069620",30.36,15.80,0,334.24,399.16,83.2,78.4,0.384,679048.7,679048.7,2127,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620340,1876978.00
04/19/2017 12:45,2,2.688,ACTIVE,215.09,347.76,59.970,1492620303,"201051344001158","219011344069620",30.67,14.70,0,334.54,400.36,83.5,78.6,0.384,664748.9,664748.9,2132,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620341,1876979.00
04/19/2017 12:45,2,2.691,ACTIVE,215.32,349.86,60.007,1492620303,"201051344000576","219011344069620",30.28,16.00,0,334.84,399.16,82.5,77.8,0.380,678818.1,678818.1,2134,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620342,1876980.00
04/19/2017 12:45,2,2.559,ACTIVE,212.38,342.95,59.970,1492620303,"274151322000087","219011344069620",30.12,27.30,0,330.93,383.23,78.0,73.4,0.287,874988.4,874988.4,2152,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492620343,1876981.00
04/19/2017 13:00,2,3.963,ACTIVE,216.45,353.17,59.954,1492621204,"201051344000645","219011344069620",30.06,18.00,0,318.30,409.98,120.7,114.6,0.552,678010.8,678010.8,2128,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621205,1876982.00
04/19/2017 13:00,2,3.740,ACTIVE,213.06,355.28,59.949,1492621204,"274151322000085","219011344069620",29.68,18.70,0,328.82,388.04,112.5,106.7,0.429,900072.6,900072.6,2124,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621206,1876983.00
04/19/2017 13:00,2,3.990,ACTIVE,215.77,354.67,59.949,1492621204,"201051344000633","219011344069620",30.51,15.80,0,318.30,413.59,123.4,117.1,0.592,664460.9,664460.9,2135,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621206,1876984.00
04/19/2017 13:00,2,4.006,ACTIVE,216.67,354.67,59.928,1492621204,"201051344000469","219011344069620",30.45,15.30,0,317.40,412.38,123.5,117.3,0.583,667278.6,667278.6,2127,0,0,0,L,1122011218,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621207,1876985.00
04/19/2017 13:00,2,4.160,ACTIVE,214.87,354.37,59.954,1492621204,"201051344000646","219011344069620",30.65,15.00,0,333.03,417.49,129.1,122.7,0.610,660865.1,660865.1,2130,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621208,1876986.00
04/19/2017 13:00,2,3.824,ACTIVE,212.83,357.68,59.949,1492621204,"274151322000052","219011344069620",30.65,19.30,0,327.62,389.54,118.6,112.5,0.455,932578.5,932578.5,2129,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621209,1876987.00
04/19/2017 13:00,2,4.172,ACTIVE,215.77,354.37,59.959,1492621204,"201051344000585","219011344069620",30.89,15.30,0,334.24,414.19,130.6,124.1,0.614,671963.1,671963.1,2132,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621210,1876988.00
04/19/2017 13:00,2,4.123,ACTIVE,214.87,352.87,59.949,1492621204,"201051344001230","219011344069620",30.87,14.70,0,319.21,417.79,128.8,122.4,0.614,665204.0,665204.0,2132,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621211,1876989.00
04/19/2017 13:00,2,4.096,ACTIVE,216.00,354.97,59.954,1492621204,"201051344000582","219011344069620",30.97,15.80,0,334.54,416.59,128.5,122.1,0.588,655201.6,655201.6,2125,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621212,1876990.00
04/19/2017 13:00,2,4.182,ACTIVE,214.87,351.97,59.949,1492621204,"201051344000955","219011344069620",30.93,15.30,0,333.33,418.39,131.0,124.5,0.619,673546.5,673546.5,2132,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621213,1876991.00
04/19/2017 13:00,2,2.543,ACTIVE,213.06,440.64,59.965,1492621204,"274151322000094","219011344069620",41.63,21.00,0,411.78,483.92,106.8,101.2,0.407,761774.6,761774.6,2174,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621214,1876992.00
04/19/2017 13:00,2,4.004,ACTIVE,216.45,354.97,59.954,1492621204,"201051344000579","219011344069620",30.77,16.70,0,318.91,412.68,124.8,118.5,0.579,684886.1,684886.1,2130,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621214,1876993.00
04/19/2017 13:00,2,4.236,ACTIVE,214.87,354.07,59.954,1492621204,"201051344000890","219011344069620",30.51,15.50,0,333.63,417.79,130.9,124.4,0.592,667396.5,667396.5,2131,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621215,1876994.00
04/19/2017 13:00,2,4.137,ACTIVE,215.54,354.07,59.959,1492621204,"201051344000438","219011344069620",31.37,14.70,0,334.54,416.59,131.4,124.9,0.614,670278.8,670278.8,2127,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621216,1876995.00
04/19/2017 13:00,2,4.148,ACTIVE,215.09,349.26,59.970,1492621204,"201051344000417","219011344069620",20.18,13.30,0,317.70,392.55,84.8,79.9,0.393,631889.1,631889.1,2143,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621217,1876996.00
04/19/2017 13:00,2,3.787,ACTIVE,212.61,355.28,59.949,1492621204,"274151322000083","219011344069620",30.45,20.30,0,328.22,388.34,116.8,110.9,0.468,923258.3,923258.3,2129,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621218,1876997.00
04/19/2017 13:00,2,3.961,ACTIVE,213.74,363.39,59.954,1492621204,"274151322000076","219011344069620",31.53,20.70,0,328.82,394.35,126.6,120.2,0.499,984016.9,984016.9,2125,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621219,1876998.00
04/19/2017 13:00,2,3.986,ACTIVE,215.54,352.57,59.954,1492621204,"201051344000868","219011344069620",30.49,16.00,0,316.80,412.08,123.1,116.9,0.566,665895.8,665895.8,2133,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621220,1876999.00
04/19/2017 13:00,2,3.963,ACTIVE,212.83,350.77,59.949,1492621204,"274151322000095","219011344069620",30.99,20.30,0,327.92,392.55,124.4,118.1,0.473,974597.8,974597.8,2126,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621221,1877000.00
04/19/2017 13:00,2,4.010,ACTIVE,216.45,351.67,59.965,1492621204,"201051344000988","219011344069620",19.92,14.30,0,318.91,392.25,80.8,76.1,0.376,606930.2,606930.2,2130,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621222,1877001.00
04/19/2017 13:00,2,4.170,ACTIVE,215.54,353.17,59.970,1492621204,"201051344001025","219011344069620",30.75,15.30,0,333.03,414.79,129.9,123.5,0.588,669547.9,669547.9,2132,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621223,1877002.00
04/19/2017 13:00,2,3.898,ACTIVE,216.22,353.77,59.949,1492621204,"201051344000458","219011344069620",30.61,18.00,0,319.21,409.98,120.9,114.7,0.570,678135.0,678135.0,2126,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621224,1877003.00
04/19/2017 13:00,2,3.961,ACTIVE,217.13,355.88,59.965,1492621204,"201051344000853","219011344069620",30.32,17.00,0,320.71,414.49,121.5,115.4,0.575,678482.8,678482.8,2129,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621225,1877004.00
04/19/2017 13:00,2,4.137,ACTIVE,215.09,355.28,59.954,1492621204,"201051344000685","219011344069620",30.65,14.30,0,334.24,416.59,128.4,122.0,0.623,670367.8,670367.8,2136,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621225,1877005.00
04/19/2017 13:00,2,4.096,ACTIVE,215.77,354.07,59.954,1492621204,"201051344000917","219011344069620",30.69,16.30,0,320.11,415.69,127.3,121.0,0.592,666973.9,666973.9,2131,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621226,1877006.00
04/19/2017 13:00,2,4.049,ACTIVE,215.09,354.07,59.965,1492621204,"201051344001145","219011344069620",31.11,14.30,0,334.84,416.59,127.5,121.2,0.588,674810.3,674810.3,2132,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621227,1877007.00
04/19/2017 13:00,2,4.180,ACTIVE,216.00,354.67,59.949,1492621204,"201051344000651","219011344069620",30.43,15.50,0,334.84,415.69,128.8,122.4,0.592,663623.9,663623.9,2129,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621228,1877008.00
04/19/2017 13:00,2,3.650,ACTIVE,212.61,345.66,59.944,1492621204,"274151322000088","219011344069620",30.49,18.00,0,328.52,389.54,112.8,106.9,0.424,884814.9,884814.9,2128,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621229,1877009.00
04/19/2017 13:00,2,2.488,ACTIVE,213.51,452.66,59.949,1492621204,"274151322000068","219011344069620",42.08,21.00,0,412.08,485.42,107.1,101.4,0.402,762160.8,762160.8,2170,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621230,1877010.00
04/19/2017 13:00,2,4.090,ACTIVE,215.54,352.27,59.965,1492621204,"201051344001135","219011344069620",30.73,15.50,0,333.93,415.99,127.3,120.9,0.588,659307.3,659307.3,2133,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621231,1877011.00
04/19/2017 13:00,2,3.953,ACTIVE,214.87,352.57,59.959,1492621204,"201051344000594","219011344069620",30.73,16.00,0,316.20,414.49,123.1,116.9,0.570,679992.3,679992.3,2131,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621232,1877012.00
04/19/2017 13:00,2,4.100,ACTIVE,215.77,354.67,59.965,1492621204,"201051344001203","219011344069620",30.91,15.80,0,334.54,415.39,128.3,122.0,0.597,667930.8,667930.8,2129,0,0,0,L,1122011218,0,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621233,1877013.00
04/19/2017 13:00,2,3.729,ACTIVE,212.83,344.76,59.954,1492621204,"274151322000054","219011344069620",29.84,19.00,0,328.22,390.14,112.7,106.8,0.433,902974.7,902974.7,2125,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621234,1877014.00
04/19/2017 13:00,2,3.930,ACTIVE,215.77,352.27,59.949,1492621204,"201051344000867","219011344069620",30.34,17.80,0,318.91,410.58,120.8,114.7,0.552,664889.3,664889.3,2136,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621235,1877015.00
04/19/2017 13:00,2,4.119,ACTIVE,215.77,355.28,59.996,1492621204,"201051344001093","219011344069620",30.63,15.50,0,334.24,416.29,127.7,121.3,0.583,666730.9,666730.9,2130,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621235,1877016.00
04/19/2017 13:00,2,3.904,ACTIVE,216.00,353.17,59.959,1492621204,"201051344000900","219011344069620",30.57,17.00,0,318.61,410.58,120.9,114.8,0.552,686066.7,686066.7,2137,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621237,1877017.00
04/19/2017 13:00,2,3.898,ACTIVE,216.22,353.17,59.949,1492621204,"201051344000648","219011344069620",30.34,16.00,0,318.30,410.58,119.8,113.7,0.561,675558.3,675558.3,2133,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621238,1877018.00
04/19/2017 13:00,2,3.877,ACTIVE,216.22,354.37,59.954,1492621204,"201051344000569","219011344069620",30.73,17.30,0,319.81,409.08,120.7,114.6,0.570,688366.1,688366.1,2127,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621238,1877019.00
04/19/2017 13:00,2,3.912,ACTIVE,216.22,353.17,59.959,1492621204,"201051344000983","219011344069620",30.42,17.00,0,317.40,409.68,120.6,114.5,0.570,679072.8,679072.8,2128,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621239,1877020.00
04/19/2017 13:00,2,3.943,ACTIVE,216.45,353.47,59.954,1492621204,"201051344001158","219011344069620",30.34,16.30,0,318.61,411.78,121.2,115.0,0.566,664773.2,664773.2,2133,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621240,1877021.00
04/19/2017 13:00,2,3.885,ACTIVE,216.45,354.67,59.975,1492621204,"201051344000576","219011344069620",30.51,17.80,0,319.81,411.48,120.2,114.1,0.552,678842.1,678842.1,2135,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621241,1877022.00
04/19/2017 13:00,2,3.719,ACTIVE,213.06,349.26,59.954,1492621204,"274151322000087","219011344069620",30.22,27.00,0,327.62,386.23,113.8,107.9,0.424,875011.0,875011.0,2153,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492621242,1877023.00
04/19/2017 13:15,2,4.141,ACTIVE,216.67,353.77,59.975,1492622103,"201051344000645","219011344069620",29.74,19.80,0,335.14,413.89,124.8,118.5,0.566,678039.1,678039.1,2129,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622104,1877024.00
04/19/2017 13:15,2,3.934,ACTIVE,212.83,350.77,59.959,1492622103,"274151322000085","219011344069620",28.94,20.00,0,328.22,391.04,115.3,109.4,0.438,900098.8,900098.8,2125,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622105,1877025.00
04/19/2017 13:15,2,4.119,ACTIVE,216.22,355.28,59.981,1492622103,"201051344000633","219011344069620",30.20,17.80,0,335.44,414.49,125.9,119.6,0.601,664489.5,664489.5,2136,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622106,1877026.00
04/19/2017 13:15,2,4.182,ACTIVE,216.67,354.07,59.965,1492622103,"201051344000469","219011344069620",29.72,18.00,0,334.84,415.69,125.9,119.6,0.592,667307.1,667307.1,2128,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622107,1877027.00
04/19/2017 13:15,2,4.387,ACTIVE,215.09,354.37,59.965,1492622103,"201051344000646","219011344069620",30.08,16.30,0,333.33,419.00,133.6,127.1,0.636,660895.4,660895.4,2131,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622108,1877028.00
04/19/2017 13:15,2,4.027,ACTIVE,213.06,351.97,59.965,1492622103,"274151322000052","219011344069620",30.30,22.50,0,329.73,394.65,123.6,117.4,0.482,932606.3,932606.3,2130,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622109,1877029.00
04/19/2017 13:15,2,4.416,ACTIVE,216.00,354.97,59.928,1492622103,"201051344000585","219011344069620",30.38,17.30,0,333.93,416.59,135.9,129.3,0.636,671993.7,671993.7,2133,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622110,1877030.00
04/19/2017 13:15,2,4.363,ACTIVE,214.87,352.57,59.954,1492622103,"201051344001230","219011344069620",30.42,16.30,0,332.13,419.90,134.4,127.8,0.623,665234.3,665234.3,2133,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622111,1877031.00
04/19/2017 13:15,2,4.420,ACTIVE,216.22,355.88,59.970,1492622103,"201051344000582","219011344069620",30.00,17.80,0,333.33,419.30,134.3,127.7,0.614,655231.8,655231.8,2126,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622112,1877032.00
04/19/2017 13:15,2,4.412,ACTIVE,215.32,354.07,59.949,1492622103,"201051344000955","219011344069620",30.49,17.00,0,332.73,418.70,136.2,129.6,0.645,673577.2,673577.2,2133,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622113,1877033.00
04/19/2017 13:15,2,2.688,ACTIVE,212.83,432.22,59.965,1492622103,"274151322000094","219011344069620",40.55,22.80,0,417.49,479.41,110.2,104.5,0.424,761799.4,761799.4,2175,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622114,1877034.00
04/19/2017 13:15,2,4.182,ACTIVE,216.90,354.67,59.970,1492622103,"201051344000579","219011344069620",30.61,18.00,0,335.74,415.39,129.6,123.1,0.610,684915.0,684915.0,2131,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622114,1877035.00
04/19/2017 13:15,2,4.426,ACTIVE,215.09,353.77,59.975,1492622103,"201051344000890","219011344069620",30.26,16.70,0,332.13,419.90,135.6,128.9,0.619,667427.2,667427.2,2132,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622115,1877036.00
04/19/2017 13:15,2,4.439,ACTIVE,215.54,355.28,59.970,1492622103,"201051344000438","219011344069620",30.28,17.30,0,334.24,420.20,136.2,129.6,0.636,670309.6,670309.6,2128,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622116,1877037.00
04/19/2017 13:15,2,4.373,ACTIVE,215.32,349.56,59.954,1492622103,"201051344000417","219011344069620",19.88,14.70,0,317.70,394.05,88.1,83.1,0.411,631908.8,631908.8,2144,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622117,1877038.00
04/19/2017 13:15,2,3.973,ACTIVE,212.83,349.86,59.970,1492622103,"274151322000083","219011344069620",30.16,21.80,0,327.92,394.05,121.3,115.1,0.482,923285.7,923285.7,2130,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622118,1877039.00
04/19/2017 13:15,2,4.193,ACTIVE,213.74,363.09,59.949,1492622103,"274151322000076","219011344069620",30.87,22.00,0,330.93,398.56,131.1,124.6,0.504,984046.8,984046.8,2126,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622119,1877040.00
04/19/2017 13:15,2,4.197,ACTIVE,215.77,353.17,59.965,1492622103,"201051344000868","219011344069620",30.00,17.80,0,333.63,416.29,127.4,121.0,0.588,665924.3,665924.3,2134,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622120,1877041.00
04/19/2017 13:15,2,4.152,ACTIVE,212.61,348.36,59.970,1492622103,"274151322000095","219011344069620",30.61,22.50,0,328.82,398.56,128.7,122.3,0.486,974627.3,974627.3,2127,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622121,1877042.00
04/19/2017 13:15,2,4.176,ACTIVE,216.67,351.07,59.970,1492622103,"201051344000988","219011344069620",19.74,17.30,0,317.40,392.85,83.4,78.6,0.389,606948.9,606948.9,2131,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622122,1877043.00
04/19/2017 13:15,2,4.410,ACTIVE,215.54,352.87,59.970,1492622103,"201051344001025","219011344069620",30.04,18.00,0,333.93,417.19,134.1,127.5,0.610,669578.7,669578.7,2133,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622123,1877044.00
04/19/2017 13:15,2,4.133,ACTIVE,216.45,354.07,59.975,1492622103,"201051344000458","219011344069620",29.88,20.30,0,335.44,414.79,125.0,118.7,0.592,678163.3,678163.3,2127,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622124,1877045.00
04/19/2017 13:15,2,4.090,ACTIVE,217.13,354.97,59.981,1492622103,"201051344000853","219011344069620",30.32,19.00,0,338.44,420.50,125.5,119.2,0.592,678511.2,678511.2,2130,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622125,1877046.00
04/19/2017 13:15,2,4.307,ACTIVE,215.09,353.77,59.986,1492622103,"201051344000685","219011344069620",30.49,16.30,0,333.63,419.30,133.0,126.4,0.641,670398.5,670398.5,2137,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622126,1877047.00
04/19/2017 13:15,2,4.312,ACTIVE,215.77,354.97,59.975,1492622103,"201051344000917","219011344069620",30.20,18.70,0,332.13,417.79,131.9,125.4,0.614,667004.4,667004.4,2132,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622126,1877048.00
04/19/2017 13:15,2,4.342,ACTIVE,215.32,353.77,59.975,1492622103,"201051344001145","219011344069620",30.14,15.80,0,333.93,419.90,132.5,126.0,0.614,674840.9,674840.9,2133,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622127,1877049.00
04/19/2017 13:15,2,4.365,ACTIVE,216.00,354.67,59.981,1492622103,"201051344000651","219011344069620",30.28,17.50,0,333.63,417.49,133.8,127.3,0.614,663654.7,663654.7,2130,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622128,1877050.00
04/19/2017 13:15,2,3.912,ACTIVE,212.61,345.06,59.981,1492622103,"274151322000088","219011344069620",29.88,21.00,0,327.32,392.55,118.3,112.3,0.446,884841.7,884841.7,2129,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622129,1877051.00
04/19/2017 13:15,2,2.602,ACTIVE,213.51,448.75,59.975,1492622103,"274151322000068","219011344069620",41.85,23.30,0,415.09,476.10,109.9,104.1,0.402,762185.9,762185.9,2171,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622130,1877052.00
04/19/2017 13:15,2,4.383,ACTIVE,215.54,353.17,59.975,1492622103,"201051344001135","219011344069620",30.18,17.30,0,333.93,416.59,134.0,127.4,0.628,659337.7,659337.7,2134,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622131,1877053.00
04/19/2017 13:15,2,4.240,ACTIVE,215.32,353.77,59.970,1492622103,"201051344000594","219011344069620",30.26,18.00,0,332.13,417.19,129.9,123.5,0.583,680021.3,680021.3,2132,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622132,1877054.00
04/19/2017 13:15,2,4.488,ACTIVE,216.00,355.88,59.981,1492622103,"201051344001203","219011344069620",30.02,17.50,0,334.54,416.59,136.5,129.8,0.641,667961.5,667961.5,2130,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622133,1877055.00
04/19/2017 13:15,2,4.227,ACTIVE,213.06,360.08,59.991,1492622103,"274151322000054","219011344069620",29.30,21.80,0,329.73,392.55,125.5,119.2,0.477,903001.4,903001.4,2126,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622134,1877056.00
04/19/2017 13:15,2,4.297,ACTIVE,216.22,353.17,59.991,1492622103,"201051344000867","219011344069620",30.10,20.30,0,333.93,414.19,130.9,124.5,0.601,664917.8,664917.8,2137,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622135,1877057.00
04/19/2017 13:15,2,4.531,ACTIVE,216.22,355.28,59.981,1492622103,"201051344001093","219011344069620",30.81,17.30,0,333.93,416.89,141.4,134.6,0.645,666761.4,666761.4,2131,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622135,1877058.00
04/19/2017 13:15,2,4.402,ACTIVE,216.90,355.88,59.996,1492622103,"201051344000900","219011344069620",30.36,18.70,0,334.54,416.29,135.4,128.8,0.623,686095.1,686095.1,2138,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622136,1877059.00
04/19/2017 13:15,2,4.482,ACTIVE,216.90,354.37,59.991,1492622103,"201051344000648","219011344069620",29.72,19.30,0,334.54,414.49,134.8,128.2,0.619,675586.4,675586.4,2134,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622137,1877060.00
04/19/2017 13:15,2,4.467,ACTIVE,217.13,356.18,59.986,1492622103,"201051344000569","219011344069620",30.30,19.00,0,334.54,415.99,137.0,130.3,0.641,688394.5,688394.5,2128,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622138,1877061.00
04/19/2017 13:15,2,4.562,ACTIVE,217.58,356.78,59.996,1492622103,"201051344000983","219011344069620",30.16,19.80,0,333.93,415.39,139.4,132.6,0.667,679101.1,679101.1,2129,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622139,1877062.00
04/19/2017 13:15,2,5.045,ACTIVE,217.80,358.88,59.986,1492622103,"201051344001158","219011344069620",30.04,18.00,0,335.14,416.29,153.6,146.3,0.720,664801.6,664801.6,2134,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622140,1877063.00
04/19/2017 13:15,2,5.176,ACTIVE,218.03,360.69,59.981,1492622103,"201051344000576","219011344069620",29.96,19.80,0,335.14,414.49,157.1,149.7,0.720,678870.3,678870.3,2136,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622141,1877064.00
04/19/2017 13:15,2,4.207,ACTIVE,213.06,355.58,59.986,1492622103,"274151322000087","219011344069620",29.80,27.50,0,328.52,391.94,126.8,120.5,0.482,875037.8,875037.8,2154,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492622142,1877065.00
04/19/2017 13:30,2,3.289,ACTIVE,215.54,350.17,59.975,1492623004,"201051344000645","219011344069620",30.55,18.30,0,319.21,394.95,101.8,96.4,0.464,678057.7,678057.7,2130,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623005,1877066.00
04/19/2017 13:30,2,3.098,ACTIVE,212.38,350.77,59.965,1492623004,"274151322000085","219011344069620",29.66,19.30,0,329.43,376.92,93.0,87.8,0.349,900115.7,900115.7,2126,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623006,1877067.00
04/19/2017 13:30,2,3.248,ACTIVE,215.32,351.97,59.970,1492623004,"201051344000633","219011344069620",31.03,18.00,0,321.01,396.15,102.1,96.6,0.495,664508.1,664508.1,2137,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623007,1877068.00
04/19/2017 13:30,2,3.311,ACTIVE,215.77,350.77,59.996,1492623004,"201051344000469","219011344069620",30.85,15.80,0,318.30,395.25,103.4,97.9,0.491,667325.8,667325.8,2129,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623007,1877069.00
04/19/2017 13:30,2,3.492,ACTIVE,214.19,351.07,59.981,1492623004,"201051344000646","219011344069620",30.53,16.70,0,319.21,392.25,107.9,102.3,0.513,660915.2,660915.2,2132,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623008,1877070.00
04/19/2017 13:30,2,3.230,ACTIVE,212.38,354.37,59.975,1492623004,"274151322000052","219011344069620",30.22,20.30,0,328.22,377.22,98.8,93.5,0.384,932624.3,932624.3,2131,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623009,1877071.00
04/19/2017 13:30,2,3.533,ACTIVE,214.87,351.37,59.975,1492623004,"201051344000585","219011344069620",30.81,17.80,0,317.70,395.85,110.2,104.5,0.526,672013.8,672013.8,2134,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623010,1877072.00
04/19/2017 13:30,2,3.512,ACTIVE,213.96,348.96,59.965,1492623004,"201051344001230","219011344069620",30.67,16.30,0,320.41,390.44,109.0,103.3,0.513,665254.1,665254.1,2134,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623011,1877073.00
04/19/2017 13:30,2,3.490,ACTIVE,215.09,351.67,59.991,1492623004,"201051344000582","219011344069620",30.73,16.70,0,318.00,396.75,108.6,102.9,0.499,655251.5,655251.5,2127,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623012,1877074.00
04/19/2017 13:30,2,2.143,ACTIVE,212.38,445.75,59.975,1492623004,"274151322000094","219011344069620",41.27,22.50,0,403.37,474.00,88.7,83.6,0.345,761815.3,761815.3,2176,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623014,1877075.00
04/19/2017 13:30,2,3.365,ACTIVE,215.54,350.77,59.975,1492623004,"201051344000579","219011344069620",30.71,17.80,0,321.31,395.25,104.7,99.1,0.491,684933.8,684933.8,2132,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623015,1877076.00
04/19/2017 13:30,2,3.613,ACTIVE,213.96,349.86,59.944,1492623004,"201051344000890","219011344069620",30.49,17.00,0,316.80,391.94,111.7,105.8,0.508,667447.3,667447.3,2133,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623016,1877077.00
04/19/2017 13:30,2,3.529,ACTIVE,214.87,351.97,59.986,1492623004,"201051344000438","219011344069620",31.11,17.30,0,319.81,393.15,111.2,105.4,0.517,670329.7,670329.7,2129,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623017,1877078.00
04/19/2017 13:30,2,3.551,ACTIVE,214.41,356.78,59.991,1492623004,"201051344000417","219011344069620",20.08,15.00,0,318.61,387.74,72.2,67.7,0.614,631921.7,631921.7,2145,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623018,1877079.00
04/19/2017 13:30,2,3.260,ACTIVE,212.38,342.65,59.970,1492623004,"274151322000083","219011344069620",30.22,21.50,0,327.32,376.92,99.7,94.3,0.393,923303.4,923303.4,2131,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623019,1877080.00
04/19/2017 13:30,2,3.445,ACTIVE,213.06,349.56,59.975,1492623004,"274151322000076","219011344069620",30.97,22.00,0,329.73,377.82,108.0,102.4,0.424,984066.0,984066.0,2127,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623020,1877081.00
04/19/2017 13:30,2,3.414,ACTIVE,214.87,350.17,59.981,1492623004,"201051344000868","219011344069620",30.67,16.00,0,318.30,391.64,106.0,100.4,0.491,665943.0,665943.0,2135,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623021,1877082.00
04/19/2017 13:30,2,3.441,ACTIVE,212.38,344.45,59.975,1492623004,"274151322000095","219011344069620",30.75,21.30,0,327.62,376.92,107.2,101.6,0.411,974646.1,974646.1,2128,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623022,1877083.00
04/19/2017 13:30,2,3.465,ACTIVE,215.54,358.88,59.975,1492623004,"201051344000988","219011344069620",19.94,15.80,0,318.30,388.94,70.0,65.6,0.592,606960.9,606960.9,2132,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623022,1877084.00
04/19/2017 13:30,2,3.658,ACTIVE,214.87,350.47,59.986,1492623004,"201051344001025","219011344069620",30.57,17.30,0,317.10,392.55,113.3,107.4,0.517,669598.7,669598.7,2134,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623023,1877085.00
04/19/2017 13:30,2,3.377,ACTIVE,215.54,351.07,59.975,1492623004,"201051344000458","219011344069620",30.77,19.00,0,319.21,394.65,105.3,99.7,0.499,678181.7,678181.7,2128,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623024,1877086.00
04/19/2017 13:30,2,3.400,ACTIVE,216.22,352.87,59.975,1492623004,"201051344000853","219011344069620",31.03,17.80,0,319.21,396.45,106.9,101.2,0.499,678529.7,678529.7,2131,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623025,1877087.00
04/19/2017 13:30,2,3.619,ACTIVE,214.19,351.67,59.986,1492623004,"201051344000685","219011344069620",30.71,16.70,0,315.90,392.25,112.6,106.8,0.548,670418.4,670418.4,2138,0,0,0,L,1122011218,0,123.59,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623026,1877088.00
04/19/2017 13:30,2,3.580,ACTIVE,214.87,351.97,59.970,1492623004,"201051344000917","219011344069620",31.01,17.50,0,318.61,392.55,112.5,106.6,0.526,667024.1,667024.1,2133,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623027,1877089.00
04/19/2017 13:30,2,3.609,ACTIVE,214.41,351.07,60.002,1492623004,"201051344001145","219011344069620",30.85,15.50,0,318.91,392.25,112.8,106.9,0.521,674860.6,674860.6,2134,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623028,1877090.00
04/19/2017 13:30,2,3.662,ACTIVE,215.09,351.07,59.970,1492623004,"201051344000651","219011344069620",30.71,17.00,0,318.30,396.45,113.9,108.0,0.526,663674.6,663674.6,2131,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623029,1877091.00
04/19/2017 13:30,2,3.230,ACTIVE,212.16,343.55,59.970,1492623004,"274151322000088","219011344069620",30.24,19.80,0,329.43,377.22,99.0,93.6,0.371,884858.8,884858.8,2130,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623030,1877092.00
04/19/2017 13:30,2,2.203,ACTIVE,213.29,448.45,59.970,1492623004,"274151322000068","219011344069620",41.61,22.80,0,403.37,469.19,91.9,86.8,0.349,762201.9,762201.9,2172,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623030,1877093.00
04/19/2017 13:30,2,3.635,ACTIVE,214.64,351.37,60.007,1492623004,"201051344001135","219011344069620",30.71,17.80,0,318.30,391.04,113.1,107.2,0.530,659357.4,659357.4,2135,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623031,1877094.00
04/19/2017 13:30,2,3.502,ACTIVE,214.64,350.17,60.007,1492623004,"201051344000594","219011344069620",30.57,18.30,0,317.10,391.94,108.5,102.8,0.508,680040.1,680040.1,2133,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623033,1877095.00
04/19/2017 13:30,2,3.703,ACTIVE,215.09,351.07,59.981,1492623004,"201051344001203","219011344069620",30.69,17.50,0,318.30,396.15,115.1,109.2,0.539,667981.4,667981.4,2131,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623033,1877096.00
04/19/2017 13:30,2,3.330,ACTIVE,212.38,342.05,59.975,1492623004,"274151322000054","219011344069620",29.56,19.80,0,327.92,377.82,99.7,94.3,0.380,903018.4,903018.4,2127,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623034,1877097.00
04/19/2017 13:30,2,3.480,ACTIVE,215.32,349.86,59.975,1492623004,"201051344000867","219011344069620",30.73,18.00,0,319.51,390.74,108.4,102.7,0.499,664936.2,664936.2,2138,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623035,1877098.00
04/19/2017 13:30,2,3.650,ACTIVE,214.87,351.37,59.981,1492623004,"201051344001093","219011344069620",31.15,17.50,0,317.70,393.15,115.1,109.2,0.517,666781.2,666781.2,2132,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623036,1877099.00
04/19/2017 13:30,2,3.459,ACTIVE,215.54,352.57,59.970,1492623004,"201051344000900","219011344069620",31.09,16.70,0,317.70,396.75,108.9,103.2,0.504,686113.6,686113.6,2139,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623037,1877100.00
04/19/2017 13:30,2,3.471,ACTIVE,215.54,351.07,59.975,1492623004,"201051344000648","219011344069620",30.57,16.70,0,317.10,395.55,107.4,101.7,0.504,675604.7,675604.7,2135,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623038,1877101.00
04/19/2017 13:30,2,3.467,ACTIVE,215.77,351.97,59.975,1492623004,"201051344000569","219011344069620",31.09,17.30,0,318.30,394.95,109.2,103.5,0.504,688413.0,688413.0,2129,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623039,1877102.00
04/19/2017 13:30,2,3.439,ACTIVE,215.77,351.67,59.970,1492623004,"201051344000983","219011344069620",31.25,18.00,0,318.61,394.35,108.9,103.2,0.521,679119.5,679119.5,2130,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623040,1877103.00
04/19/2017 13:30,2,3.539,ACTIVE,216.00,352.57,59.996,1492623004,"201051344001158","219011344069620",30.36,17.30,0,318.91,395.55,108.8,103.1,0.508,664819.9,664819.9,2135,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623041,1877104.00
04/19/2017 13:30,2,3.467,ACTIVE,216.00,353.77,59.986,1492623004,"201051344000576","219011344069620",31.03,16.70,0,317.10,397.66,109.0,103.2,0.504,678888.6,678888.6,2137,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623042,1877105.00
04/19/2017 13:30,2,3.346,ACTIVE,212.61,347.16,59.975,1492623004,"274151322000087","219011344069620",29.98,25.30,0,328.52,377.82,101.6,96.2,0.384,875054.9,875054.9,2155,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623043,1877106.00
04/19/2017 13:30,2,3.732,ACTIVE,214.41,351.37,59.975,1492623004,"201051344000955","219011344069620",30.67,17.00,0,317.70,391.34,116.0,110.1,0.548,673598.2,673598.2,2134,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623044,1877107.00
04/19/2017 13:45,2,3.488,ACTIVE,215.77,351.37,59.975,1492623903,"201051344000645","219011344069620",30.00,19.30,0,335.44,406.67,106.0,100.4,0.486,678085.5,678085.5,2131,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623904,1877108.00
04/19/2017 13:45,2,3.299,ACTIVE,213.06,352.27,59.944,1492623903,"274151322000085","219011344069620",28.63,23.30,0,332.43,384.13,95.5,90.3,0.362,900140.8,900140.8,2127,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623905,1877109.00
04/19/2017 13:45,2,3.504,ACTIVE,215.32,353.17,59.986,1492623903,"201051344000633","219011344069620",29.68,20.00,0,334.54,406.97,105.4,99.8,0.504,664535.9,664535.9,2138,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623906,1877110.00
