ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 13:45,2,3.447,ACTIVE,216.00,351.67,59.965,1492623903,"201051344000469","219011344069620",30.30,17.50,0,334.24,405.47,105.8,100.2,0.504,667353.8,667353.8,2130,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623907,1877111.00
04/19/2017 13:45,2,3.615,ACTIVE,213.96,351.07,59.970,1492623903,"201051344000646","219011344069620",30.14,19.50,0,332.73,407.27,110.3,104.6,0.526,660944.2,660944.2,2133,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623908,1877112.00
04/19/2017 13:45,2,3.324,ACTIVE,212.61,351.67,59.965,1492623903,"274151322000052","219011344069620",29.86,25.00,0,332.13,385.03,100.5,95.1,0.393,932650.7,932650.7,2132,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623909,1877113.00
04/19/2017 13:45,2,3.709,ACTIVE,214.87,351.97,59.970,1492623903,"201051344000585","219011344069620",29.82,20.00,0,333.63,407.87,112.0,106.2,0.521,672043.4,672043.4,2135,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623910,1877114.00
04/19/2017 13:45,2,3.586,ACTIVE,214.19,349.56,59.954,1492623903,"201051344001230","219011344069620",30.34,19.50,0,332.43,407.27,110.2,104.5,0.517,665283.3,665283.3,2135,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623910,1877115.00
04/19/2017 13:45,2,3.621,ACTIVE,215.09,351.37,59.959,1492623903,"201051344000582","219011344069620",29.88,19.30,0,333.63,409.98,109.6,103.9,0.491,655280.6,655280.6,2128,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623911,1877116.00
04/19/2017 13:45,2,3.621,ACTIVE,213.96,349.86,59.975,1492623903,"201051344000955","219011344069620",30.18,19.80,0,333.33,406.97,110.7,104.9,0.526,673626.5,673626.5,2135,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623912,1877117.00
04/19/2017 13:45,2,2.242,ACTIVE,212.83,428.61,59.970,1492623903,"274151322000094","219011344069620",39.56,26.50,0,409.38,475.80,89.5,84.4,0.336,761839.2,761839.2,2177,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623913,1877118.00
04/19/2017 13:45,2,3.422,ACTIVE,215.77,350.17,59.965,1492623903,"201051344000579","219011344069620",30.08,20.30,0,335.14,404.57,104.2,98.7,0.486,684961.7,684961.7,2133,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623914,1877119.00
04/19/2017 13:45,2,3.658,ACTIVE,213.96,349.86,59.965,1492623903,"201051344000890","219011344069620",29.92,19.50,0,333.33,409.08,110.9,105.1,0.508,667476.8,667476.8,2134,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623915,1877120.00
04/19/2017 13:45,2,3.607,ACTIVE,214.41,349.56,59.981,1492623903,"201051344000438","219011344069620",30.24,19.30,0,333.03,408.48,110.5,104.8,0.530,670359.0,670359.0,2130,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623916,1877121.00
04/19/2017 13:45,2,3.592,ACTIVE,214.41,356.48,59.949,1492623903,"201051344000417","219011344069620",19.66,17.30,0,317.40,390.44,71.5,67.0,0.610,631940.6,631940.6,2146,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623917,1877122.00
04/19/2017 13:45,2,3.252,ACTIVE,212.38,347.76,59.959,1492623903,"274151322000083","219011344069620",29.86,25.50,0,332.43,386.83,98.2,92.9,0.389,923329.7,923329.7,2132,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623918,1877123.00
04/19/2017 13:45,2,3.455,ACTIVE,213.29,342.95,59.954,1492623903,"274151322000076","219011344069620",30.30,25.80,0,331.83,388.04,106.0,100.4,0.411,984094.4,984094.4,2128,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623919,1877124.00
04/19/2017 13:45,2,3.412,ACTIVE,214.87,350.17,59.970,1492623903,"201051344000868","219011344069620",29.82,17.80,0,333.33,407.87,103.1,97.6,0.464,665971.0,665971.0,2136,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623919,1877125.00
04/19/2017 13:45,2,3.389,ACTIVE,212.38,343.25,59.928,1492623903,"274151322000095","219011344069620",30.40,26.30,0,331.53,388.64,104.3,98.8,0.398,974674.2,974674.2,2129,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623920,1877126.00
04/19/2017 13:45,2,3.412,ACTIVE,215.77,358.88,59.970,1492623903,"201051344000988","219011344069620",19.52,17.00,0,317.70,392.85,67.5,63.2,0.566,606979.1,606979.1,2133,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623921,1877127.00
04/19/2017 13:45,2,3.670,ACTIVE,214.41,348.06,59.970,1492623903,"201051344001025","219011344069620",29.68,19.80,0,333.93,409.08,110.3,104.6,0.504,669628.4,669628.4,2135,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623922,1877128.00
04/19/2017 13:45,2,3.293,ACTIVE,215.54,350.77,59.965,1492623903,"201051344000458","219011344069620",30.38,20.70,0,335.14,404.57,101.3,95.9,0.482,678209.3,678209.3,2129,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623923,1877129.00
04/19/2017 13:45,2,3.350,ACTIVE,216.00,352.57,59.975,1492623903,"201051344000853","219011344069620",30.16,19.30,0,337.84,404.87,102.3,96.8,0.477,678557.7,678557.7,2132,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623924,1877130.00
04/19/2017 13:45,2,3.543,ACTIVE,213.96,350.17,59.965,1492623903,"201051344000685","219011344069620",30.40,18.70,0,333.03,408.78,109.1,103.3,0.530,670447.6,670447.6,2139,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623925,1877131.00
04/19/2017 13:45,2,3.549,ACTIVE,214.64,350.77,59.938,1492623903,"201051344000917","219011344069620",30.16,19.30,0,332.73,411.48,108.5,102.8,0.504,667053.3,667053.3,2134,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623926,1877132.00
04/19/2017 13:45,2,3.555,ACTIVE,214.19,350.77,59.970,1492623903,"201051344001145","219011344069620",30.10,18.30,0,333.93,411.48,108.4,102.7,0.504,674889.9,674889.9,2135,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623927,1877133.00
04/19/2017 13:45,2,3.594,ACTIVE,214.87,350.47,59.970,1492623903,"201051344000651","219011344069620",30.04,19.00,0,335.14,407.87,109.3,103.6,0.504,663704.1,663704.1,2132,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623927,1877134.00
04/19/2017 13:45,2,3.133,ACTIVE,212.38,347.46,59.965,1492623903,"274151322000088","219011344069620",29.76,23.00,0,332.43,384.13,94.4,89.2,0.358,884884.4,884884.4,2131,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623928,1877135.00
04/19/2017 13:45,2,3.514,ACTIVE,214.41,350.47,59.965,1492623903,"201051344001135","219011344069620",30.24,19.30,0,333.33,407.27,107.6,101.9,0.499,659386.5,659386.5,2136,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623931,1877136.00
04/19/2017 13:45,2,3.379,ACTIVE,214.41,349.26,59.970,1492623903,"201051344000594","219011344069620",29.82,20.70,0,333.33,409.38,102.0,96.5,0.473,680068.1,680068.1,2134,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623932,1877137.00
04/19/2017 13:45,2,3.561,ACTIVE,214.64,350.17,59.965,1492623903,"201051344001203","219011344069620",30.16,20.00,0,334.84,409.38,108.7,103.0,0.508,668010.9,668010.9,2132,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623934,1877138.00
04/19/2017 13:45,2,3.182,ACTIVE,212.38,354.37,59.949,1492623903,"274151322000054","219011344069620",28.90,24.50,0,331.53,384.73,93.1,88.0,0.354,903044.0,903044.0,2128,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623935,1877139.00
04/19/2017 13:45,2,3.316,ACTIVE,215.09,348.96,59.965,1492623903,"201051344000867","219011344069620",29.98,20.30,0,333.63,408.18,100.8,95.3,0.468,664964.1,664964.1,2139,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623936,1877140.00
04/19/2017 13:45,2,3.484,ACTIVE,214.41,350.47,59.970,1492623903,"201051344001093","219011344069620",30.49,19.00,0,333.63,410.28,107.7,102.0,0.486,666810.5,666810.5,2133,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623937,1877141.00
04/19/2017 13:45,2,3.295,ACTIVE,215.32,350.77,59.965,1492623903,"201051344000900","219011344069620",30.24,17.30,0,333.93,407.57,101.0,95.5,0.473,686141.6,686141.6,2140,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623938,1877142.00
04/19/2017 13:45,2,3.271,ACTIVE,215.32,350.17,59.981,1492623903,"201051344000648","219011344069620",29.94,19.00,0,335.44,407.57,99.2,93.8,0.464,675632.2,675632.2,2136,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623938,1877143.00
04/19/2017 13:45,2,3.326,ACTIVE,215.54,349.56,59.944,1492623903,"201051344000569","219011344069620",29.78,19.30,0,334.84,404.57,100.4,94.9,0.468,688440.9,688440.9,2130,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623939,1877144.00
04/19/2017 13:45,2,3.289,ACTIVE,215.54,349.26,59.965,1492623903,"201051344000983","219011344069620",30.08,19.50,0,333.93,405.17,100.2,94.8,0.477,679147.3,679147.3,2131,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623940,1877145.00
04/19/2017 13:45,2,3.316,ACTIVE,215.77,349.56,59.970,1492623903,"201051344001158","219011344069620",29.72,20.00,0,334.54,403.97,99.9,94.5,0.468,664847.6,664847.6,2136,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623941,1877146.00
04/19/2017 13:45,2,3.283,ACTIVE,215.54,350.47,59.996,1492623903,"201051344000576","219011344069620",29.98,19.00,0,335.74,406.37,99.7,94.3,0.464,678916.3,678916.3,2138,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623942,1877147.00
04/19/2017 13:45,2,3.125,ACTIVE,212.61,342.65,59.965,1492623903,"274151322000087","219011344069620",29.56,29.50,0,329.43,383.23,93.6,88.4,0.354,875080.6,875080.6,2156,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623943,1877148.00
04/19/2017 13:45,2,2.104,ACTIVE,213.29,442.14,59.970,1492623903,"274151322000068","219011344069620",40.81,27.00,0,407.57,469.19,87.3,82.3,0.331,762226.1,762226.1,2173,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492623944,1877149.00
04/19/2017 14:00,2,3.217,ACTIVE,215.32,349.86,59.996,1492624803,"201051344000645","219011344069620",29.62,21.50,0,334.54,383.23,96.4,91.2,0.442,678109.5,678109.5,2132,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624804,1877150.00
04/19/2017 14:00,2,3.027,ACTIVE,212.61,344.76,59.986,1492624803,"274151322000085","219011344069620",28.94,25.30,0,333.63,368.50,88.7,83.6,0.336,900162.8,900162.8,2128,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624805,1877151.00
04/19/2017 14:00,2,3.180,ACTIVE,215.09,351.67,59.981,1492624803,"201051344000633","219011344069620",30.34,21.00,0,333.93,384.13,97.7,92.4,0.473,664560.1,664560.1,2139,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624806,1877152.00
04/19/2017 14:00,2,3.227,ACTIVE,215.54,350.47,59.991,1492624803,"201051344000469","219011344069620",29.80,18.00,0,333.93,384.13,97.5,92.1,0.464,667378.0,667378.0,2131,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624807,1877153.00
04/19/2017 14:00,2,3.434,ACTIVE,214.19,350.47,59.981,1492624803,"201051344000646","219011344069620",30.59,19.50,0,333.03,386.83,106.4,100.8,0.504,660970.4,660970.4,2134,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624808,1877154.00
04/19/2017 14:00,2,3.102,ACTIVE,212.38,340.85,59.981,1492624803,"274151322000052","219011344069620",30.14,26.30,0,332.73,370.60,94.8,89.5,0.362,932674.2,932674.2,2133,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624809,1877155.00
04/19/2017 14:00,2,3.523,ACTIVE,215.09,350.77,59.991,1492624803,"201051344000585","219011344069620",30.26,20.00,0,333.63,387.44,107.9,102.2,0.504,672070.0,672070.0,2136,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624810,1877156.00
04/19/2017 14:00,2,3.424,ACTIVE,214.41,350.17,59.986,1492624803,"201051344001230","219011344069620",30.45,19.80,0,333.33,385.63,105.7,100.1,0.495,665309.3,665309.3,2136,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624811,1877157.00
04/19/2017 14:00,2,3.449,ACTIVE,215.32,351.37,60.002,1492624803,"201051344000582","219011344069620",30.04,20.00,0,334.24,387.74,105.0,99.4,0.482,655306.5,655306.5,2129,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624812,1877158.00
04/19/2017 14:00,2,3.465,ACTIVE,214.19,349.56,59.986,1492624803,"201051344000955","219011344069620",30.61,20.30,0,333.03,386.53,107.5,101.8,0.513,673653.0,673653.0,2136,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624813,1877159.00
04/19/2017 14:00,2,2.090,ACTIVE,212.38,432.52,59.991,1492624803,"274151322000094","219011344069620",40.02,27.50,0,404.57,463.78,84.2,79.3,0.323,761860.0,761860.0,2178,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624814,1877160.00
04/19/2017 14:00,2,3.215,ACTIVE,215.54,349.86,60.007,1492624803,"201051344000579","219011344069620",30.38,21.00,0,334.24,384.43,99.0,93.6,0.460,684986.2,684986.2,2134,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624815,1877161.00
04/19/2017 14:00,2,3.502,ACTIVE,214.19,349.86,59.981,1492624803,"201051344000890","219011344069620",30.14,20.00,0,333.33,386.53,107.0,101.3,0.486,667503.2,667503.2,2135,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624816,1877162.00
04/19/2017 14:00,2,3.482,ACTIVE,214.87,351.97,60.002,1492624803,"201051344000438","219011344069620",30.43,19.50,0,333.93,387.14,107.4,101.7,0.504,670385.6,670385.6,2131,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624816,1877163.00
04/19/2017 14:00,2,3.449,ACTIVE,214.41,357.38,60.002,1492624803,"201051344000417","219011344069620",19.82,17.30,0,318.30,389.84,69.2,64.9,0.588,631957.5,631957.5,2147,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624817,1877164.00
04/19/2017 14:00,2,3.088,ACTIVE,212.38,354.97,59.991,1492624803,"274151322000083","219011344069620",29.90,26.50,0,332.73,370.00,93.5,88.3,0.371,923352.9,923352.9,2133,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624818,1877165.00
04/19/2017 14:00,2,3.242,ACTIVE,213.06,343.85,60.007,1492624803,"274151322000076","219011344069620",30.77,26.50,0,333.63,375.71,101.0,95.6,0.393,984119.5,984119.5,2129,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624819,1877166.00
04/19/2017 14:00,2,3.209,ACTIVE,214.41,350.47,60.002,1492624803,"201051344000868","219011344069620",29.76,19.50,0,333.33,382.93,96.8,91.5,0.451,665995.1,665995.1,2137,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624820,1877167.00
04/19/2017 14:00,2,3.230,ACTIVE,212.38,345.66,60.018,1492624803,"274151322000095","219011344069620",30.34,26.00,0,332.43,371.21,99.3,93.9,0.376,974698.9,974698.9,2130,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624821,1877168.00
04/19/2017 14:00,2,3.234,ACTIVE,215.32,357.38,60.002,1492624803,"201051344000988","219011344069620",19.52,17.80,0,317.40,391.94,63.9,59.8,0.539,606994.9,606994.9,2134,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624822,1877169.00
04/19/2017 14:00,2,3.525,ACTIVE,214.87,351.37,59.996,1492624803,"201051344001025","219011344069620",30.02,20.00,0,333.93,387.14,107.3,101.6,0.486,669655.0,669655.0,2136,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624823,1877170.00
04/19/2017 14:00,2,3.133,ACTIVE,215.09,349.26,59.996,1492624803,"201051344000458","219011344069620",30.22,22.00,0,334.54,383.23,95.9,90.6,0.455,678233.2,678233.2,2130,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624824,1877171.00
04/19/2017 14:00,2,3.170,ACTIVE,216.00,351.67,60.002,1492624803,"201051344000853","219011344069620",29.96,20.30,0,336.34,384.13,96.2,90.9,0.455,678581.8,678581.8,2133,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624825,1877172.00
04/19/2017 14:00,2,3.447,ACTIVE,214.41,351.97,60.023,1492624803,"201051344000685","219011344069620",30.40,19.30,0,333.33,386.53,106.1,100.5,0.513,670474.0,670474.0,2140,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624825,1877173.00
04/19/2017 14:00,2,3.424,ACTIVE,214.87,350.47,60.002,1492624803,"201051344000917","219011344069620",30.28,20.00,0,332.43,386.53,105.0,99.4,0.491,667079.4,667079.4,2135,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624826,1877174.00
04/19/2017 14:00,2,3.402,ACTIVE,214.64,351.67,59.986,1492624803,"201051344001145","219011344069620",30.61,19.00,0,332.73,386.23,105.5,99.9,0.486,674916.1,674916.1,2136,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624827,1877175.00
04/19/2017 14:00,2,3.475,ACTIVE,215.09,351.07,60.002,1492624803,"201051344000651","219011344069620",30.24,20.30,0,333.93,387.44,106.5,100.8,0.491,663730.5,663730.5,2133,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624828,1877176.00
04/19/2017 14:00,2,3.023,ACTIVE,212.38,353.47,60.002,1492624803,"274151322000088","219011344069620",29.50,24.00,0,332.73,369.40,90.3,85.3,0.340,884906.9,884906.9,2132,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624829,1877177.00
04/19/2017 14:00,2,1.975,ACTIVE,213.51,441.24,59.986,1492624803,"274151322000068","219011344069620",41.73,26.80,0,412.38,476.41,84.2,79.4,0.318,762246.8,762246.8,2174,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624830,1877178.00
04/19/2017 14:00,2,3.441,ACTIVE,214.87,350.17,59.991,1492624803,"201051344001135","219011344069620",30.28,20.70,0,333.63,387.14,105.5,100.0,0.491,659412.7,659412.7,2137,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624831,1877179.00
04/19/2017 14:00,2,3.215,ACTIVE,214.41,350.17,60.034,1492624803,"201051344000594","219011344069620",30.18,21.30,0,333.63,384.73,98.3,92.9,0.455,680092.6,680092.6,2135,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624832,1877180.00
04/19/2017 14:00,2,3.484,ACTIVE,215.09,351.37,60.012,1492624803,"201051344001203","219011344069620",29.90,20.70,0,333.93,387.74,105.5,99.9,0.499,668037.3,668037.3,2133,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624833,1877181.00
04/19/2017 14:00,2,3.020,ACTIVE,212.61,341.75,59.996,1492624803,"274151322000054","219011344069620",29.18,24.50,0,332.43,369.40,89.2,84.2,0.336,903066.2,903066.2,2129,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624834,1877182.00
04/19/2017 14:00,2,3.152,ACTIVE,215.09,349.86,60.012,1492624803,"201051344000867","219011344069620",30.16,21.80,0,333.63,382.03,96.3,91.0,0.442,664988.2,664988.2,2140,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624835,1877183.00
04/19/2017 14:00,2,3.418,ACTIVE,214.87,351.67,60.002,1492624803,"201051344001093","219011344069620",30.18,20.00,0,333.63,386.23,104.5,98.9,0.468,666836.6,666836.6,2134,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624836,1877184.00
04/19/2017 14:00,2,3.127,ACTIVE,215.09,349.86,59.991,1492624803,"201051344000900","219011344069620",30.22,19.50,0,333.33,382.93,95.7,90.4,0.442,686165.6,686165.6,2141,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624837,1877185.00
04/19/2017 14:00,2,3.135,ACTIVE,215.32,350.47,60.002,1492624803,"201051344000648","219011344069620",29.86,20.00,0,334.54,383.23,94.7,89.5,0.442,675655.9,675655.9,2137,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624838,1877186.00
04/19/2017 14:00,2,3.127,ACTIVE,215.32,350.17,60.002,1492624803,"201051344000569","219011344069620",30.08,20.00,0,333.63,384.13,95.3,90.1,0.446,688464.9,688464.9,2131,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624839,1877187.00
04/19/2017 14:00,2,3.133,ACTIVE,215.32,349.86,60.002,1492624803,"201051344000983","219011344069620",30.10,21.00,0,333.93,383.83,95.5,90.3,0.455,679171.3,679171.3,2132,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624840,1877188.00
04/19/2017 14:00,2,3.180,ACTIVE,215.54,350.17,59.996,1492624803,"201051344001158","219011344069620",29.80,20.00,0,334.24,383.53,96.0,90.7,0.451,664871.6,664871.6,2137,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624841,1877189.00
04/19/2017 14:00,2,3.102,ACTIVE,215.54,351.37,59.996,1492624803,"201051344000576","219011344069620",30.06,20.30,0,334.24,383.53,94.4,89.2,0.438,678940.1,678940.1,2139,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624841,1877190.00
04/19/2017 14:00,2,2.961,ACTIVE,212.61,345.06,59.975,1492624803,"274151322000087","219011344069620",29.86,30.80,0,331.83,371.51,89.6,84.5,0.340,875103.0,875103.0,2157,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492624842,1877191.00
04/19/2017 14:15,2,3.740,ACTIVE,216.00,352.57,59.986,1492625703,"201051344000645","219011344069620",30.06,22.30,0,335.14,379.32,113.8,107.9,0.521,678131.4,678131.4,2133,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625704,1877192.00
04/19/2017 14:15,2,3.543,ACTIVE,212.61,343.55,59.970,1492625703,"274151322000085","219011344069620",29.00,25.30,0,328.82,377.82,104.1,98.6,0.398,900182.9,900182.9,2129,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625705,1877193.00
04/19/2017 14:15,2,3.748,ACTIVE,215.54,352.57,59.965,1492625703,"201051344000633","219011344069620",30.26,21.50,0,333.93,380.52,114.8,108.9,0.544,664582.3,664582.3,2140,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625706,1877194.00
04/19/2017 14:15,2,3.740,ACTIVE,216.00,353.17,59.970,1492625703,"201051344000469","219011344069620",30.30,20.00,0,333.03,380.22,114.7,108.8,0.548,667400.2,667400.2,2132,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625707,1877195.00
04/19/2017 14:15,2,3.943,ACTIVE,214.41,352.57,59.981,1492625703,"201051344000646","219011344069620",30.43,19.50,0,333.33,381.73,121.6,115.4,0.579,660994.2,660994.2,2135,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625708,1877196.00
04/19/2017 14:15,2,3.609,ACTIVE,212.16,352.57,59.986,1492625703,"274151322000052","219011344069620",30.22,25.50,0,327.32,377.52,110.5,104.7,0.424,932695.6,932695.6,2134,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625709,1877197.00
04/19/2017 14:15,2,4.027,ACTIVE,215.54,354.07,59.981,1492625703,"201051344000585","219011344069620",30.24,20.70,0,333.93,382.33,123.3,117.1,0.575,672094.3,672094.3,2137,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625710,1877198.00
04/19/2017 14:15,2,3.947,ACTIVE,214.41,351.67,60.028,1492625703,"201051344001230","219011344069620",30.34,19.80,0,333.93,382.03,121.3,115.2,0.579,665333.1,665333.1,2137,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625711,1877199.00
04/19/2017 14:15,2,3.932,ACTIVE,215.77,353.17,59.981,1492625703,"201051344000582","219011344069620",30.24,21.50,0,333.93,382.33,120.4,114.3,0.557,655330.2,655330.2,2130,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625712,1877200.00
04/19/2017 14:15,2,4.006,ACTIVE,214.64,351.37,59.965,1492625703,"201051344000955","219011344069620",30.14,20.70,0,332.73,381.12,122.3,116.1,0.588,673677.2,673677.2,2137,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625712,1877201.00
04/19/2017 14:15,2,2.348,ACTIVE,212.61,444.54,59.991,1492625703,"274151322000094","219011344069620",41.23,26.50,0,401.56,467.39,97.6,92.3,0.376,761879.1,761879.1,2179,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625713,1877202.00
04/19/2017 14:15,2,3.760,ACTIVE,216.00,353.47,59.965,1492625703,"201051344000579","219011344069620",30.38,22.30,0,334.84,380.52,115.7,109.7,0.539,685008.7,685008.7,2135,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625714,1877203.00
04/19/2017 14:15,2,4.010,ACTIVE,214.64,349.86,59.970,1492625703,"201051344000890","219011344069620",30.02,20.00,0,333.93,381.42,122.0,115.8,0.557,667527.4,667527.4,2136,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625715,1877204.00
04/19/2017 14:15,2,3.951,ACTIVE,215.32,352.27,59.975,1492625703,"201051344000438","219011344069620",30.53,21.00,0,334.54,382.03,122.3,116.1,0.575,670409.8,670409.8,2132,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625716,1877205.00
04/19/2017 14:15,2,3.934,ACTIVE,214.87,347.46,59.944,1492625703,"201051344000417","219011344069620",19.78,17.80,0,333.63,390.74,78.8,74.1,0.380,631973.0,631973.0,2148,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625717,1877206.00
04/19/2017 14:15,2,3.580,ACTIVE,212.38,342.35,60.002,1492625703,"274151322000083","219011344069620",29.98,26.80,0,328.22,377.82,108.7,102.9,0.433,923374.2,923374.2,2134,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625718,1877207.00
04/19/2017 14:15,2,3.793,ACTIVE,213.29,354.37,59.981,1492625703,"274151322000076","219011344069620",30.53,26.80,0,334.54,373.31,117.3,111.3,0.455,984142.5,984142.5,2130,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625719,1877208.00
04/19/2017 14:15,2,3.752,ACTIVE,215.09,351.97,59.965,1492625703,"201051344000868","219011344069620",29.86,20.30,0,333.63,378.72,113.5,107.6,0.508,666017.4,666017.4,2138,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625720,1877209.00
04/19/2017 14:15,2,3.738,ACTIVE,212.38,344.45,59.965,1492625703,"274151322000095","219011344069620",30.55,27.30,0,333.63,371.51,115.6,109.6,0.442,974721.7,974721.7,2131,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625721,1877210.00
04/19/2017 14:15,2,3.770,ACTIVE,215.77,359.18,59.944,1492625703,"201051344000988","219011344069620",19.54,18.30,0,334.24,395.85,74.6,70.0,0.636,607009.4,607009.4,2135,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625721,1877211.00
04/19/2017 14:15,2,4.025,ACTIVE,215.32,352.87,59.975,1492625703,"201051344001025","219011344069620",29.84,21.80,0,333.63,382.03,121.7,115.5,0.552,669679.3,669679.3,2137,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625722,1877212.00
04/19/2017 14:15,2,3.697,ACTIVE,215.77,351.07,59.970,1492625703,"201051344000458","219011344069620",29.98,22.80,0,334.84,379.62,112.2,106.4,0.535,678255.3,678255.3,2131,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625723,1877213.00
04/19/2017 14:15,2,3.744,ACTIVE,216.45,353.17,59.991,1492625703,"201051344000853","219011344069620",29.76,21.50,0,337.54,383.23,112.9,107.0,0.530,678604.0,678604.0,2134,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625724,1877214.00
04/19/2017 14:15,2,3.881,ACTIVE,214.64,352.87,59.981,1492625703,"201051344000685","219011344069620",30.63,19.80,0,333.63,381.42,120.5,114.4,0.588,670498.1,670498.1,2141,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625725,1877215.00
04/19/2017 14:15,2,3.906,ACTIVE,215.54,353.17,59.965,1492625703,"201051344000917","219011344069620",30.28,21.30,0,332.73,381.73,119.8,113.7,0.561,667103.3,667103.3,2136,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625726,1877216.00
04/19/2017 14:15,2,3.947,ACTIVE,214.87,352.27,59.970,1492625703,"201051344001145","219011344069620",30.06,19.80,0,333.93,381.42,120.1,114.0,0.552,674940.1,674940.1,2137,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625727,1877217.00
04/19/2017 14:15,2,3.957,ACTIVE,215.54,351.97,59.986,1492625703,"201051344000651","219011344069620",30.16,21.50,0,334.54,382.03,120.9,114.8,0.552,663754.7,663754.7,2134,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625728,1877218.00
04/19/2017 14:15,2,3.479,ACTIVE,212.38,355.58,59.949,1492625703,"274151322000088","219011344069620",29.80,24.30,0,328.22,377.82,105.0,99.4,0.389,884927.6,884927.6,2133,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625729,1877219.00
04/19/2017 14:15,2,2.432,ACTIVE,213.29,430.12,59.959,1492625703,"274151322000068","219011344069620",40.24,26.80,0,412.38,480.91,98.7,93.3,0.371,762266.2,762266.2,2175,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625730,1877220.00
04/19/2017 14:15,2,3.914,ACTIVE,215.09,352.27,59.944,1492625703,"201051344001135","219011344069620",30.14,21.00,0,333.33,381.12,119.6,113.5,0.575,659436.7,659436.7,2138,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625731,1877221.00
04/19/2017 14:15,2,3.744,ACTIVE,214.64,351.07,59.970,1492625703,"201051344000594","219011344069620",30.12,22.50,0,332.73,380.52,114.3,108.4,0.526,680115.2,680115.2,2136,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625732,1877222.00
04/19/2017 14:15,2,3.947,ACTIVE,215.54,352.27,59.954,1492625703,"201051344001203","219011344069620",30.08,21.80,0,334.54,382.93,120.2,114.1,0.566,668061.4,668061.4,2134,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625733,1877223.00
04/19/2017 14:15,2,3.521,ACTIVE,212.61,355.88,59.975,1492625703,"274151322000054","219011344069620",29.14,24.80,0,327.62,378.72,103.8,98.3,0.389,903086.8,903086.8,2130,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625734,1877224.00
04/19/2017 14:15,2,3.744,ACTIVE,215.54,349.86,59.981,1492625703,"201051344000867","219011344069620",29.66,23.00,0,333.93,378.42,112.4,106.6,0.517,665010.4,665010.4,2141,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625735,1877225.00
04/19/2017 14:15,2,3.898,ACTIVE,215.32,352.27,60.002,1492625703,"201051344001093","219011344069620",30.14,20.30,0,333.63,381.73,119.0,112.9,0.548,666860.6,666860.6,2135,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625735,1877226.00
04/19/2017 14:15,2,3.709,ACTIVE,215.54,351.97,59.970,1492625703,"201051344000900","219011344069620",29.94,20.70,0,333.03,379.92,112.4,106.6,0.517,686187.9,686187.9,2142,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625736,1877227.00
04/19/2017 14:15,2,3.660,ACTIVE,215.54,351.07,59.970,1492625703,"201051344000648","219011344069620",29.88,21.30,0,334.54,379.32,110.6,104.9,0.517,675677.9,675677.9,2138,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625737,1877228.00
04/19/2017 14:15,2,3.691,ACTIVE,215.54,351.67,59.970,1492625703,"201051344000569","219011344069620",29.90,21.30,0,334.84,379.62,111.7,105.9,0.530,688487.1,688487.1,2132,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625738,1877229.00
04/19/2017 14:15,2,3.678,ACTIVE,215.77,351.67,59.970,1492625703,"201051344000983","219011344069620",30.00,22.00,0,334.54,379.62,111.8,105.9,0.530,679193.6,679193.6,2133,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625739,1877230.00
04/19/2017 14:15,2,3.699,ACTIVE,216.00,352.27,59.991,1492625703,"201051344001158","219011344069620",29.84,21.50,0,333.93,379.62,111.8,106.0,0.526,664893.8,664893.8,2138,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625740,1877231.00
04/19/2017 14:15,2,3.643,ACTIVE,216.00,353.17,59.970,1492625703,"201051344000576","219011344069620",30.02,21.50,0,334.84,380.22,110.8,105.0,0.526,678962.2,678962.2,2140,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625741,1877232.00
04/19/2017 14:15,2,3.479,ACTIVE,212.61,355.58,60.002,1492625703,"274151322000087","219011344069620",29.70,31.50,0,326.42,376.92,104.6,99.1,0.384,875123.8,875123.8,2158,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492625742,1877233.00
04/19/2017 14:30,2,2.930,ACTIVE,215.09,349.26,59.986,1492626604,"201051344000645","219011344069620",30.30,21.50,0,317.40,393.75,89.9,84.9,0.415,678151.9,678151.9,2134,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626605,1877234.00
04/19/2017 14:30,2,2.816,ACTIVE,212.16,342.95,59.981,1492626604,"274151322000085","219011344069620",29.32,23.50,0,329.73,377.82,83.8,78.9,0.318,900201.6,900201.6,2130,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626606,1877235.00
04/19/2017 14:30,2,3.002,ACTIVE,214.87,350.47,59.991,1492626604,"201051344000633","219011344069620",30.14,21.30,0,318.30,392.85,91.6,86.5,0.442,664603.0,664603.0,2141,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626607,1877236.00
04/19/2017 14:30,2,2.982,ACTIVE,215.09,350.47,59.981,1492626604,"201051344000469","219011344069620",30.36,19.30,0,317.40,392.55,91.7,86.6,0.429,667420.9,667420.9,2133,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626607,1877237.00
04/19/2017 14:30,2,3.170,ACTIVE,213.96,348.66,59.991,1492626604,"201051344000646","219011344069620",30.71,18.70,0,333.03,380.52,98.5,93.2,0.468,661016.4,661016.4,2136,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626608,1877238.00
04/19/2017 14:30,2,2.932,ACTIVE,211.93,347.16,59.981,1492626604,"274151322000052","219011344069620",30.34,23.00,0,328.52,377.82,90.0,85.0,0.354,932715.6,932715.6,2135,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626609,1877239.00
04/19/2017 14:30,2,3.244,ACTIVE,214.87,350.47,60.002,1492626604,"201051344000585","219011344069620",30.65,20.30,0,333.93,379.92,100.7,95.3,0.473,672116.8,672116.8,2138,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626610,1877240.00
04/19/2017 14:30,2,3.223,ACTIVE,213.96,347.46,59.975,1492626604,"201051344001230","219011344069620",30.40,19.30,0,333.33,380.22,99.2,93.8,0.468,665355.2,665355.2,2138,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626611,1877241.00
04/19/2017 14:30,2,3.213,ACTIVE,215.09,349.86,59.991,1492626604,"201051344000582","219011344069620",30.40,21.30,0,334.24,379.92,98.9,93.5,0.455,655352.1,655352.1,2131,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626612,1877242.00
04/19/2017 14:30,2,3.244,ACTIVE,214.19,349.26,59.996,1492626604,"201051344000955","219011344069620",30.85,20.00,0,333.63,381.12,101.4,95.9,0.482,673699.5,673699.5,2138,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626613,1877243.00
04/19/2017 14:30,2,1.973,ACTIVE,212.16,434.02,59.986,1492626604,"274151322000094","219011344069620",40.87,24.00,0,403.37,464.98,81.6,76.9,0.314,761896.9,761896.9,2180,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626614,1877244.00
04/19/2017 14:30,2,3.100,ACTIVE,215.09,350.77,59.996,1492626604,"201051344000579","219011344069620",30.43,21.30,0,321.01,394.95,95.6,90.3,0.442,685029.7,685029.7,2136,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626615,1877245.00
04/19/2017 14:30,2,3.312,ACTIVE,213.96,349.26,59.996,1492626604,"201051344000890","219011344069620",30.47,20.00,0,333.93,380.82,102.2,96.7,0.468,667549.7,667549.7,2137,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626616,1877246.00
04/19/2017 14:30,2,3.283,ACTIVE,214.64,349.86,59.991,1492626604,"201051344000438","219011344069620",30.93,20.00,0,333.63,379.62,102.9,97.4,0.464,670432.2,670432.2,2133,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626616,1877247.00
04/19/2017 14:30,2,3.336,ACTIVE,214.41,356.18,59.986,1492626604,"201051344000417","219011344069620",19.74,16.70,0,318.61,388.64,66.7,62.5,0.570,631987.3,631987.3,2149,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626617,1877248.00
04/19/2017 14:30,2,3.025,ACTIVE,212.16,351.37,59.991,1492626604,"274151322000083","219011344069620",30.02,24.30,0,329.13,377.82,92.0,86.8,0.367,923393.9,923393.9,2135,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626618,1877249.00
04/19/2017 14:30,2,3.178,ACTIVE,212.83,353.77,59.991,1492626604,"274151322000076","219011344069620",30.99,25.00,0,328.22,378.12,99.8,94.4,0.389,984163.9,984163.9,2131,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626619,1877250.00
04/19/2017 14:30,2,3.109,ACTIVE,214.19,348.96,59.996,1492626604,"201051344000868","219011344069620",30.36,20.00,0,317.70,390.74,95.6,90.4,0.442,666037.9,666037.9,2139,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626620,1877251.00
04/19/2017 14:30,2,3.184,ACTIVE,211.93,347.16,59.970,1492626604,"274151322000095","219011344069620",30.69,26.00,0,328.22,377.22,99.0,93.6,0.376,974742.7,974742.7,2132,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626621,1877252.00
04/19/2017 14:30,2,3.164,ACTIVE,214.87,356.78,59.996,1492626604,"201051344000988","219011344069620",19.82,18.00,0,334.24,389.24,63.5,59.3,0.535,607022.8,607022.8,2136,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626622,1877253.00
