ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 14:30,2,3.404,ACTIVE,214.41,350.77,59.991,1492626604,"201051344001025","219011344069620",30.51,21.30,0,332.73,379.92,105.3,99.7,0.482,669701.6,669701.6,2138,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626623,1877254.00
04/19/2017 14:30,2,3.145,ACTIVE,215.09,350.17,59.986,1492626604,"201051344000458","219011344069620",30.10,22.80,0,317.10,391.64,96.0,90.7,0.464,678275.6,678275.6,2132,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626624,1877255.00
04/19/2017 14:30,2,3.129,ACTIVE,215.77,351.07,59.991,1492626604,"201051344000853","219011344069620",30.45,21.30,0,322.51,397.96,96.5,91.2,0.455,678624.5,678624.5,2135,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626624,1877256.00
04/19/2017 14:30,2,3.389,ACTIVE,214.19,350.77,59.986,1492626604,"201051344000685","219011344069620",30.73,19.50,0,333.63,379.92,105.5,99.9,0.521,670520.2,670520.2,2142,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626625,1877257.00
04/19/2017 14:30,2,3.355,ACTIVE,215.09,351.97,59.986,1492626604,"201051344000917","219011344069620",30.87,21.80,0,333.03,379.02,105.0,99.4,0.486,667125.3,667125.3,2137,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626626,1877258.00
04/19/2017 14:30,2,3.414,ACTIVE,214.41,350.47,59.991,1492626604,"201051344001145","219011344069620",30.63,19.30,0,333.63,379.02,106.0,100.4,0.491,674962.2,674962.2,2138,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626627,1877259.00
04/19/2017 14:30,2,3.475,ACTIVE,215.09,351.37,59.975,1492626604,"201051344000651","219011344069620",30.38,21.80,0,334.24,379.92,107.0,101.3,0.491,663777.0,663777.0,2135,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626628,1877260.00
04/19/2017 14:30,2,3.062,ACTIVE,211.70,342.65,59.986,1492626604,"274151322000088","219011344069620",30.00,22.80,0,329.43,378.72,93.0,87.8,0.349,884946.6,884946.6,2134,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626629,1877261.00
04/19/2017 14:30,2,2.119,ACTIVE,213.06,432.22,59.991,1492626604,"274151322000068","219011344069620",40.81,24.30,0,403.37,475.20,88.0,83.0,0.331,762284.0,762284.0,2176,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626630,1877262.00
04/19/2017 14:30,2,3.477,ACTIVE,214.64,348.96,59.986,1492626604,"201051344001135","219011344069620",30.47,20.70,0,333.03,379.62,107.4,101.7,0.499,659458.8,659458.8,2139,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626631,1877263.00
04/19/2017 14:30,2,3.252,ACTIVE,214.19,348.96,59.991,1492626604,"201051344000594","219011344069620",30.81,21.50,0,317.10,391.34,101.5,96.0,0.477,680136.1,680136.1,2137,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626632,1877264.00
04/19/2017 14:30,2,3.508,ACTIVE,215.32,350.77,60.007,1492626604,"201051344001203","219011344069620",30.51,21.30,0,334.54,379.32,108.3,102.6,0.517,668083.5,668083.5,2135,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626633,1877265.00
04/19/2017 14:30,2,3.176,ACTIVE,212.16,343.25,59.986,1492626604,"274151322000054","219011344069620",29.26,22.80,0,328.22,378.12,94.0,88.9,0.362,903105.7,903105.7,2131,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626633,1877266.00
04/19/2017 14:30,2,3.311,ACTIVE,214.64,349.26,59.981,1492626604,"201051344000867","219011344069620",30.08,22.50,0,318.61,390.44,100.8,95.4,0.460,665031.0,665031.0,2142,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626634,1877267.00
04/19/2017 14:30,2,3.510,ACTIVE,215.09,351.67,59.986,1492626604,"201051344001093","219011344069620",30.61,20.70,0,331.83,379.02,108.9,103.2,0.495,666882.5,666882.5,2136,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626635,1877268.00
04/19/2017 14:30,2,3.281,ACTIVE,215.09,350.47,59.986,1492626604,"201051344000900","219011344069620",30.38,19.80,0,319.21,392.25,101.1,95.7,0.468,686208.3,686208.3,2143,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626636,1877269.00
04/19/2017 14:30,2,3.283,ACTIVE,215.09,349.86,59.986,1492626604,"201051344000648","219011344069620",30.14,21.30,0,317.70,391.94,100.2,94.8,0.473,675698.1,675698.1,2139,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626637,1877270.00
04/19/2017 14:30,2,3.299,ACTIVE,215.09,350.47,59.986,1492626604,"201051344000569","219011344069620",30.34,21.50,0,318.30,391.94,101.4,95.9,0.473,688507.5,688507.5,2133,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626638,1877271.00
04/19/2017 14:30,2,3.338,ACTIVE,215.32,350.47,59.996,1492626604,"201051344000983","219011344069620",30.18,22.00,0,318.00,391.94,102.0,96.5,0.486,679214.0,679214.0,2134,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626639,1877272.00
04/19/2017 14:30,2,3.361,ACTIVE,215.32,350.17,59.981,1492626604,"201051344001158","219011344069620",30.26,21.00,0,318.00,391.94,103.1,97.6,0.482,664914.2,664914.2,2139,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626640,1877273.00
04/19/2017 14:30,2,3.340,ACTIVE,215.77,351.37,59.991,1492626604,"201051344000576","219011344069620",30.12,21.00,0,318.91,393.45,101.9,96.4,0.477,678982.4,678982.4,2141,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626641,1877274.00
04/19/2017 14:30,2,3.252,ACTIVE,212.38,344.76,59.996,1492626604,"274151322000087","219011344069620",29.84,31.30,0,329.43,376.01,98.2,92.9,0.362,875142.9,875142.9,2159,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492626642,1877275.00
04/19/2017 14:45,2,2.480,ACTIVE,214.64,359.78,59.970,1492627503,"201051344000645","219011344069620",29.80,21.50,0,319.21,407.57,74.8,70.3,0.614,678174.3,678174.3,2135,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627504,1877276.00
04/19/2017 14:45,2,2.373,ACTIVE,211.70,351.37,59.959,1492627503,"274151322000085","219011344069620",28.82,23.30,0,329.13,384.73,69.2,64.9,0.482,900222.1,900222.1,2131,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627505,1877277.00
04/19/2017 14:45,2,2.469,ACTIVE,214.41,360.38,59.965,1492627503,"201051344000633","219011344069620",30.43,20.30,0,317.70,407.57,76.2,71.6,0.654,664625.6,664625.6,2142,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627506,1877278.00
04/19/2017 14:45,2,2.484,ACTIVE,214.41,360.69,59.986,1492627503,"201051344000469","219011344069620",30.28,18.70,0,315.90,406.97,76.2,71.6,0.645,667443.5,667443.5,2134,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627507,1877279.00
04/19/2017 14:45,2,2.740,ACTIVE,213.51,347.16,59.954,1492627503,"201051344000646","219011344069620",30.24,18.00,0,318.30,407.87,83.9,79.1,0.398,661040.6,661040.6,2137,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627508,1877280.00
04/19/2017 14:45,2,2.467,ACTIVE,211.70,356.48,59.959,1492627503,"274151322000052","219011344069620",29.88,22.80,0,327.62,386.53,74.7,70.1,0.539,932737.4,932737.4,2136,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627509,1877281.00
04/19/2017 14:45,2,2.801,ACTIVE,214.19,347.76,59.954,1492627503,"201051344000585","219011344069620",30.22,19.30,0,316.50,407.87,85.7,80.7,0.384,672141.5,672141.5,2139,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627510,1877282.00
04/19/2017 14:45,2,2.709,ACTIVE,213.29,345.36,59.965,1492627503,"201051344001230","219011344069620",30.49,19.00,0,318.61,405.47,83.7,78.9,0.389,665379.4,665379.4,2139,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627511,1877283.00
04/19/2017 14:45,2,2.711,ACTIVE,214.41,348.06,59.938,1492627503,"201051344000582","219011344069620",30.40,20.30,0,319.51,410.28,83.5,78.6,0.389,655376.2,655376.2,2132,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627512,1877284.00
04/19/2017 14:45,2,2.754,ACTIVE,213.29,346.56,59.965,1492627503,"201051344000955","219011344069620",30.77,19.50,0,318.61,403.07,85.9,81.0,0.402,673724.0,673724.0,2139,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627513,1877285.00
04/19/2017 14:45,2,1.670,ACTIVE,211.93,431.02,59.959,1492627503,"274151322000094","219011344069620",39.74,24.50,0,401.26,471.60,67.1,62.9,0.460,761916.2,761916.2,2181,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627514,1877286.00
04/19/2017 14:45,2,2.547,ACTIVE,214.41,360.99,59.965,1492627503,"201051344000579","219011344069620",30.67,19.80,0,320.41,406.07,79.1,74.4,0.663,685052.6,685052.6,2137,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627514,1877287.00
04/19/2017 14:45,2,2.793,ACTIVE,213.51,346.86,59.944,1492627503,"201051344000890","219011344069620",30.47,20.00,0,319.51,405.17,86.2,81.3,0.389,667574.3,667574.3,2138,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627515,1877288.00
04/19/2017 14:45,2,2.785,ACTIVE,213.74,347.16,59.970,1492627503,"201051344000438","219011344069620",30.71,19.00,0,319.21,409.98,86.6,81.6,0.407,670456.7,670456.7,2134,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627516,1877289.00
04/19/2017 14:45,2,2.793,ACTIVE,213.74,352.57,59.959,1492627503,"201051344000417","219011344069620",19.84,17.00,0,318.30,389.54,56.1,52.3,0.473,632003.0,632003.0,2150,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627517,1877290.00
04/19/2017 14:45,2,2.471,ACTIVE,211.93,348.96,59.959,1492627503,"274151322000083","219011344069620",30.10,23.30,0,328.52,388.64,75.3,70.8,0.544,923415.5,923415.5,2136,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627518,1877291.00
04/19/2017 14:45,2,2.637,ACTIVE,212.61,348.96,59.954,1492627503,"274151322000076","219011344069620",30.59,23.30,0,328.82,389.84,81.7,77.0,0.318,984187.2,984187.2,2132,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627519,1877292.00
04/19/2017 14:45,2,2.576,ACTIVE,213.96,360.08,59.981,1492627503,"201051344000868","219011344069620",30.04,19.30,0,318.91,406.97,78.4,73.7,0.636,666060.5,666060.5,2140,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627520,1877293.00
04/19/2017 14:45,2,2.605,ACTIVE,211.48,348.66,59.965,1492627503,"274151322000095","219011344069620",30.53,24.80,0,327.62,390.74,80.6,75.9,0.309,974765.7,974765.7,2133,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627521,1877294.00
04/19/2017 14:45,2,2.639,ACTIVE,214.41,355.88,59.959,1492627503,"201051344000988","219011344069620",19.46,18.30,0,319.51,392.55,52.0,48.3,0.438,607037.5,607037.5,2137,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627522,1877295.00
04/19/2017 14:45,2,2.873,ACTIVE,213.96,346.86,59.965,1492627503,"201051344001025","219011344069620",30.10,19.80,0,318.00,408.48,87.6,82.6,0.393,669726.2,669726.2,2139,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627523,1877296.00
04/19/2017 14:45,2,2.531,ACTIVE,214.41,360.69,59.965,1492627503,"201051344000458","219011344069620",30.49,21.50,0,317.10,406.37,78.3,73.6,0.667,678298.0,678298.0,2133,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627524,1877297.00
04/19/2017 14:45,2,2.576,ACTIVE,214.87,362.49,59.959,1492627503,"201051344000853","219011344069620",30.16,20.00,0,321.61,405.77,78.7,74.1,0.667,678647.0,678647.0,2136,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627524,1877298.00
04/19/2017 14:45,2,2.840,ACTIVE,213.74,348.06,59.975,1492627503,"201051344000685","219011344069620",30.32,19.00,0,318.30,410.28,87.2,82.3,0.424,670544.6,670544.6,2143,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627525,1877299.00
04/19/2017 14:45,2,2.830,ACTIVE,214.19,347.76,60.012,1492627503,"201051344000917","219011344069620",30.24,20.00,0,320.11,409.68,86.7,81.7,0.389,667149.5,667149.5,2138,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627526,1877300.00
04/19/2017 14:45,2,2.809,ACTIVE,213.74,348.06,59.975,1492627503,"201051344001145","219011344069620",30.69,18.70,0,321.01,410.88,87.3,82.4,0.402,674986.5,674986.5,2139,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627527,1877301.00
04/19/2017 14:45,2,2.863,ACTIVE,214.19,347.16,59.981,1492627503,"201051344000651","219011344069620",30.42,20.30,0,318.91,408.18,88.2,83.2,0.402,663801.4,663801.4,2136,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627528,1877302.00
04/19/2017 14:45,2,2.477,ACTIVE,211.48,348.66,59.970,1492627503,"274151322000088","219011344069620",29.90,22.00,0,329.73,385.33,74.9,70.4,0.517,884967.5,884967.5,2135,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627529,1877303.00
04/19/2017 14:45,2,1.717,ACTIVE,212.61,446.05,59.970,1492627503,"274151322000068","219011344069620",40.57,24.00,0,401.56,475.20,70.5,66.2,0.473,762303.6,762303.6,2177,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627530,1877304.00
04/19/2017 14:45,2,2.891,ACTIVE,213.74,346.56,59.922,1492627503,"201051344001135","219011344069620",30.18,21.50,0,318.61,407.57,88.3,83.4,0.411,659483.0,659483.0,2140,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627531,1877305.00
04/19/2017 14:45,2,2.656,ACTIVE,213.51,346.86,59.965,1492627503,"201051344000594","219011344069620",30.53,19.80,0,317.40,403.97,82.2,77.4,0.380,680158.9,680158.9,2138,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627532,1877306.00
04/19/2017 14:45,2,2.877,ACTIVE,214.19,347.76,59.981,1492627503,"201051344001203","219011344069620",30.43,21.00,0,318.30,408.78,88.8,83.8,0.429,668107.9,668107.9,2136,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627533,1877307.00
04/19/2017 14:45,2,2.562,ACTIVE,211.93,345.96,59.970,1492627503,"274151322000054","219011344069620",29.04,22.80,0,326.72,386.23,75.3,70.8,0.517,903126.4,903126.4,2132,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627534,1877308.00
04/19/2017 14:45,2,2.645,ACTIVE,214.41,346.26,59.949,1492627503,"201051344000867","219011344069620",30.36,21.50,0,318.91,407.87,81.4,76.6,0.367,665053.4,665053.4,2143,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627535,1877309.00
04/19/2017 14:45,2,2.854,ACTIVE,214.19,348.96,59.928,1492627503,"201051344001093","219011344069620",30.63,20.00,0,319.81,409.98,88.6,83.6,0.402,666906.6,666906.6,2137,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627535,1877310.00
04/19/2017 14:45,2,2.646,ACTIVE,214.41,348.06,59.949,1492627503,"201051344000900","219011344069620",30.14,19.80,0,318.30,407.57,80.8,76.0,0.384,686230.7,686230.7,2144,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627536,1877311.00
04/19/2017 14:45,2,2.604,ACTIVE,214.64,346.86,59.975,1492627503,"201051344000648","219011344069620",30.45,20.00,0,316.80,407.27,80.3,75.6,0.376,675720.2,675720.2,2140,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627537,1877312.00
04/19/2017 14:45,2,2.648,ACTIVE,214.64,348.06,59.975,1492627503,"201051344000569","219011344069620",30.32,20.00,0,316.20,406.67,81.3,76.5,0.376,688529.9,688529.9,2134,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627538,1877313.00
04/19/2017 14:45,2,2.646,ACTIVE,214.41,346.56,59.965,1492627503,"201051344000983","219011344069620",30.43,20.70,0,317.70,406.67,81.6,76.8,0.384,679236.3,679236.3,2135,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627539,1877314.00
04/19/2017 14:45,2,2.680,ACTIVE,214.64,348.36,59.970,1492627503,"201051344001158","219011344069620",30.34,19.80,0,320.41,405.77,82.3,77.6,0.389,664936.6,664936.6,2140,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627540,1877315.00
04/19/2017 14:45,2,2.645,ACTIVE,214.87,348.66,59.991,1492627503,"201051344000576","219011344069620",30.20,20.70,0,319.21,407.57,80.9,76.2,0.380,679004.5,679004.5,2142,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627541,1877316.00
04/19/2017 14:45,2,2.564,ACTIVE,211.93,353.47,59.954,1492627503,"274151322000087","219011344069620",29.78,30.00,0,327.32,385.93,77.4,72.7,0.521,875163.7,875163.7,2160,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492627542,1877317.00
04/19/2017 15:00,2,3.953,ACTIVE,216.67,354.37,59.986,1492628404,"201051344000645","219011344069620",29.14,24.50,0,335.14,432.22,116.7,110.7,0.535,678206.1,678206.1,2136,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628405,1877318.00
04/19/2017 15:00,2,3.621,ACTIVE,212.83,349.86,59.949,1492628404,"274151322000085","219011344069620",27.95,28.30,0,327.32,401.56,102.6,97.1,0.389,900251.2,900251.2,2132,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628406,1877319.00
04/19/2017 15:00,2,3.846,ACTIVE,216.00,354.67,59.986,1492628404,"201051344000633","219011344069620",29.76,23.00,0,333.93,434.63,115.9,109.9,0.557,664657.7,664657.7,2143,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628407,1877320.00
04/19/2017 15:00,2,3.807,ACTIVE,216.67,353.77,59.981,1492628404,"201051344000469","219011344069620",29.66,21.00,0,333.93,435.83,114.4,108.5,0.544,667475.4,667475.4,2135,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628408,1877321.00
04/19/2017 15:00,2,3.811,ACTIVE,214.87,353.47,59.965,1492628404,"201051344000646","219011344069620",29.98,20.70,0,333.33,438.53,115.7,109.7,0.548,661073.8,661073.8,2138,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628409,1877322.00
04/19/2017 15:00,2,3.619,ACTIVE,212.61,356.78,59.949,1492628404,"274151322000052","219011344069620",29.26,27.50,0,324.02,414.19,107.2,101.6,0.415,932768.3,932768.3,2137,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628410,1877323.00
04/19/2017 15:00,2,3.898,ACTIVE,215.77,353.47,59.996,1492628404,"201051344000585","219011344069620",29.68,21.80,0,333.03,434.63,117.3,111.3,0.548,672175.1,672175.1,2140,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628411,1877324.00
04/19/2017 15:00,2,3.770,ACTIVE,214.64,350.77,59.991,1492628404,"201051344001230","219011344069620",30.00,21.00,0,332.13,437.03,114.5,108.6,0.535,665412.5,665412.5,2140,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628411,1877325.00
04/19/2017 15:00,2,3.777,ACTIVE,216.00,353.47,60.007,1492628404,"201051344000582","219011344069620",29.74,24.30,0,333.33,435.83,113.8,107.9,0.521,655409.2,655409.2,2133,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628412,1877326.00
04/19/2017 15:00,2,3.768,ACTIVE,214.87,351.97,60.002,1492628404,"201051344000955","219011344069620",30.16,22.50,0,332.43,440.34,115.0,109.1,0.544,673757.5,673757.5,2140,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628413,1877327.00
04/19/2017 15:00,2,0.240,ALERT,212.83,479.41,59.991,1492628404,"274151322000094","219011344069620",45.92,24.80,0,299.97,528.10,11.3,9.0,0.053,761926.2,761926.2,2182,0,0,0,L,1151911521,0,122.23,122.91,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628415,1877328.00
04/19/2017 15:00,2,3.684,ACTIVE,216.45,352.57,59.986,1492628404,"201051344000579","219011344069620",30.22,22.00,0,334.84,436.43,112.8,106.9,0.521,685085.1,685085.1,2138,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628416,1877329.00
04/19/2017 15:00,2,3.854,ACTIVE,214.87,351.67,59.996,1492628404,"201051344000890","219011344069620",29.14,21.80,0,333.63,437.63,113.8,107.9,0.521,667607.8,667607.8,2139,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628417,1877330.00
04/19/2017 15:00,2,3.777,ACTIVE,215.32,352.57,59.975,1492628404,"201051344000438","219011344069620",29.88,22.30,0,333.63,439.43,114.3,108.4,0.539,670490.4,670490.4,2135,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628418,1877331.00
04/19/2017 15:00,2,3.746,ACTIVE,215.09,358.58,59.996,1492628404,"201051344000417","219011344069620",19.36,19.50,0,318.30,408.18,73.5,69.0,0.623,632025.0,632025.0,2151,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628419,1877332.00
04/19/2017 15:00,2,3.500,ALERT,212.38,347.16,59.986,1492628404,"274151322000083","219011344069620",29.34,28.30,0,299.67,533.21,103.9,98.4,0.415,923445.9,923445.9,2137,0,0,0,L,1151911521,0,122.01,122.68,0400,17,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628420,1877333.00
04/19/2017 15:00,2,3.664,ACTIVE,213.29,350.77,60.018,1492628404,"274151322000076","219011344069620",30.06,28.00,0,329.13,424.11,111.5,105.7,0.438,984220.2,984220.2,2133,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628421,1877334.00
04/19/2017 15:00,2,3.660,ACTIVE,215.54,351.37,60.002,1492628404,"201051344000868","219011344069620",29.26,22.00,0,333.63,433.12,108.5,102.8,0.499,666092.5,666092.5,2141,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628422,1877335.00
04/19/2017 15:00,2,3.682,ALERT,212.38,355.28,59.991,1492628404,"274151322000095","219011344069620",29.50,30.00,0,300.57,518.49,109.8,104.1,0.420,974798.0,974798.0,2134,0,0,0,L,1151911521,0,122.46,122.23,0400,19,0,0,0,0,0,0,237,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628424,1877336.00
04/19/2017 15:00,2,3.619,ACTIVE,216.22,360.08,60.007,1492628404,"201051344000988","219011344069620",19.46,20.70,0,319.51,412.68,71.4,67.0,0.597,607058.8,607058.8,2138,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628425,1877337.00
04/19/2017 15:00,2,3.787,ACTIVE,215.32,351.97,59.996,1492628404,"201051344001025","219011344069620",29.44,22.80,0,333.33,434.63,113.0,107.1,0.513,669760.0,669760.0,2140,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628426,1877338.00
04/19/2017 15:00,2,3.617,ACTIVE,216.22,351.67,59.991,1492628404,"201051344000458","219011344069620",29.48,24.80,0,334.54,432.82,108.0,102.3,0.517,678330.0,678330.0,2134,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628427,1877339.00
04/19/2017 15:00,2,3.586,ACTIVE,216.90,353.77,59.996,1492628404,"201051344000853","219011344069620",29.62,23.00,0,337.54,433.72,107.6,101.9,0.508,678679.1,678679.1,2137,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628428,1877340.00
04/19/2017 15:00,2,3.713,ALERT,214.87,351.97,59.996,1492628404,"201051344000685","219011344069620",29.84,21.30,0,304.78,515.48,112.2,106.3,0.552,670578.0,670578.0,2144,0,0,0,L,1122011218,0,123.81,122.01,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628429,1877341.00
04/19/2017 15:00,2,3.672,ALERT,215.54,352.87,59.991,1492628404,"201051344000917","219011344069620",29.84,23.00,0,305.68,523.59,110.9,105.1,0.517,667182.8,667182.8,2139,0,0,0,L,1122011218,0,123.14,122.91,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628431,1877342.00
04/19/2017 15:00,2,3.646,ACTIVE,215.09,352.87,59.996,1492628404,"201051344001145","219011344069620",30.18,20.70,0,333.63,440.94,111.5,105.7,0.513,675020.2,675020.2,2140,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628432,1877343.00
04/19/2017 15:00,2,3.727,ACTIVE,215.77,352.87,59.996,1492628404,"201051344000651","219011344069620",29.54,23.50,0,333.93,436.73,111.6,105.8,0.517,663835.2,663835.2,2137,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628434,1877344.00
04/19/2017 15:00,2,3.357,ACTIVE,212.61,344.45,59.986,1492628404,"274151322000088","219011344069620",29.10,26.00,0,326.42,408.48,98.9,93.5,0.371,884997.6,884997.6,2136,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628434,1877345.00
04/19/2017 15:00,2,0.256,ALERT,213.74,480.31,59.991,1492628404,"274151322000068","219011344069620",45.94,24.30,0,299.97,542.53,12.0,9.7,0.053,762313.4,762313.4,2178,0,0,0,L,1151911521,0,122.91,122.91,0400,24,0,0,0,0,0,0,255,1798,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628436,1877346.00
04/19/2017 15:00,2,3.656,ACTIVE,215.32,351.67,59.996,1492628404,"201051344001135","219011344069620",29.80,23.00,0,333.93,437.03,110.3,104.5,0.508,659516.6,659516.6,2141,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628437,1877347.00
04/19/2017 15:00,2,3.578,ACTIVE,215.09,351.67,59.996,1492628404,"201051344000594","219011344069620",30.18,22.50,0,333.03,440.94,109.3,103.6,0.508,680191.8,680191.8,2139,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628438,1877348.00
04/19/2017 15:00,2,3.732,ACTIVE,216.00,352.27,59.986,1492628404,"201051344001203","219011344069620",29.26,23.50,0,333.63,434.33,110.6,104.9,0.521,668141.5,668141.5,2137,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628439,1877349.00
04/19/2017 15:00,2,3.414,ACTIVE,212.61,354.67,59.991,1492628404,"274151322000054","219011344069620",28.35,27.50,0,325.82,404.27,98.0,92.7,0.376,903156.4,903156.4,2133,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628440,1877350.00
04/19/2017 15:00,2,3.596,ACTIVE,216.00,352.27,59.991,1492628404,"201051344000867","219011344069620",29.30,24.30,0,333.93,431.92,106.8,101.1,0.491,665085.7,665085.7,2144,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628441,1877351.00
04/19/2017 15:00,2,3.648,ACTIVE,215.77,352.57,59.996,1492628404,"201051344001093","219011344069620",29.68,22.30,0,331.83,434.33,109.7,104.0,0.499,666940.0,666940.0,2138,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628442,1877352.00
04/19/2017 15:00,2,3.574,ACTIVE,216.22,352.57,59.986,1492628404,"201051344000900","219011344069620",29.54,22.50,0,333.63,431.92,107.0,101.4,0.491,686263.1,686263.1,2145,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628443,1877353.00
04/19/2017 15:00,2,3.535,ACTIVE,216.00,351.97,60.002,1492628404,"201051344000648","219011344069620",29.62,23.00,0,333.33,434.02,106.1,100.5,0.495,675752.2,675752.2,2141,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628443,1877354.00
04/19/2017 15:00,2,3.568,ACTIVE,216.22,353.17,59.991,1492628404,"201051344000569","219011344069620",29.36,23.00,0,334.24,432.82,106.1,100.5,0.499,688562.0,688562.0,2135,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628444,1877355.00
04/19/2017 15:00,2,3.602,ACTIVE,216.45,353.17,59.991,1492628404,"201051344000983","219011344069620",29.32,24.00,0,334.54,432.52,107.0,101.3,0.513,679268.6,679268.6,2136,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628445,1877356.00
04/19/2017 15:00,2,3.615,ACTIVE,216.45,352.87,59.996,1492628404,"201051344001158","219011344069620",29.20,22.00,0,333.03,434.02,107.0,101.3,0.504,664968.9,664968.9,2141,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628446,1877357.00
04/19/2017 15:00,2,3.559,ACTIVE,216.45,353.17,59.981,1492628404,"201051344000576","219011344069620",29.34,23.00,0,334.84,432.82,105.8,100.2,0.499,679036.6,679036.6,2143,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628447,1877358.00
04/19/2017 15:00,2,3.400,ACTIVE,213.06,348.36,59.981,1492628404,"274151322000087","219011344069620",28.90,36.00,0,324.02,408.18,99.5,94.1,0.371,875194.1,875194.1,2161,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492628448,1877359.00
04/19/2017 15:15,2,3.861,ACTIVE,216.67,354.37,59.986,1492629303,"201051344000645","219011344069620",29.52,25.30,0,336.34,430.12,115.5,109.5,0.530,678235.7,678235.7,2137,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629304,1877360.00
04/19/2017 15:15,2,3.566,ACTIVE,213.29,342.95,59.986,1492629303,"274151322000085","219011344069620",28.49,28.50,0,329.73,401.86,102.9,97.4,0.389,900277.8,900277.8,2133,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629305,1877361.00
04/19/2017 15:15,2,3.863,ACTIVE,216.22,354.37,60.002,1492629303,"201051344000633","219011344069620",29.72,22.80,0,335.44,433.12,116.4,110.4,0.561,664687.6,664687.6,2144,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629306,1877362.00
04/19/2017 15:15,2,3.832,ACTIVE,216.67,354.07,59.981,1492629303,"201051344000469","219011344069620",29.86,21.30,0,334.54,433.72,115.8,109.9,0.552,667505.2,667505.2,2136,0,0,0,L,1122011218,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629307,1877363.00
04/19/2017 15:15,2,3.803,ACTIVE,214.87,352.57,59.986,1492629303,"201051344000646","219011344069620",30.06,20.70,0,333.63,437.93,115.7,109.8,0.552,661104.1,661104.1,2139,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629308,1877364.00
04/19/2017 15:15,2,3.604,ACTIVE,213.06,356.48,59.986,1492629303,"274151322000052","219011344069620",29.74,28.50,0,328.52,408.78,108.5,102.8,0.429,932796.8,932796.8,2138,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629309,1877365.00
04/19/2017 15:15,2,3.916,ACTIVE,215.77,354.07,60.028,1492629303,"201051344000585","219011344069620",29.64,22.00,0,334.24,433.42,117.5,111.5,0.548,672206.0,672206.0,2141,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629310,1877366.00
04/19/2017 15:15,2,3.746,ACTIVE,214.87,351.37,59.986,1492629303,"201051344001230","219011344069620",29.94,21.30,0,333.63,436.13,113.5,107.7,0.530,665442.5,665442.5,2141,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629311,1877367.00
04/19/2017 15:15,2,3.732,ACTIVE,215.77,351.67,59.991,1492629303,"201051344000582","219011344069620",29.96,24.00,0,334.24,431.92,113.3,107.4,0.526,655439.3,655439.3,2134,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629312,1877368.00
04/19/2017 15:15,2,3.742,ACTIVE,214.64,350.77,60.028,1492629303,"201051344000955","219011344069620",30.16,22.50,0,333.93,437.63,114.3,108.4,0.544,673788.0,673788.0,2141,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629313,1877369.00
04/19/2017 15:15,2,2.332,ALERT,212.83,432.52,59.986,1492629303,"274151322000094","219011344069620",40.53,28.80,0,299.97,524.20,95.0,89.8,0.358,761947.4,761947.4,2184,0,0,0,L,1151911521,0,121.78,123.14,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629315,1877370.00
04/19/2017 15:15,2,3.707,ALERT,216.45,353.17,60.023,1492629303,"201051344000579","219011344069620",30.51,22.00,0,309.59,526.90,114.6,108.7,0.530,685115.3,685115.3,2139,0,0,0,L,1122011218,0,123.14,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629316,1877371.00
04/19/2017 15:15,2,3.701,ACTIVE,214.64,350.47,59.996,1492629303,"201051344000890","219011344069620",29.92,22.00,0,333.93,436.13,112.2,106.4,0.508,667638.2,667638.2,2140,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629317,1877372.00
04/19/2017 15:15,2,3.672,ACTIVE,215.32,351.97,59.986,1492629303,"201051344000438","219011344069620",30.18,22.50,0,334.84,435.83,112.2,106.4,0.526,670521.0,670521.0,2136,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629318,1877373.00
04/19/2017 15:15,2,3.643,ACTIVE,215.09,357.98,59.975,1492629303,"201051344000417","219011344069620",19.56,19.00,0,318.00,408.48,72.2,67.8,0.614,632044.8,632044.8,2152,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629319,1877374.00
04/19/2017 15:15,2,3.471,ACTIVE,212.83,348.66,59.991,1492629303,"274151322000083","219011344069620",29.50,29.80,0,326.42,406.97,103.8,98.2,0.411,923474.3,923474.3,2139,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629320,1877375.00
04/19/2017 15:15,2,3.641,ALERT,213.51,357.38,59.996,1492629303,"274151322000076","219011344069620",30.20,28.50,0,301.47,524.50,111.3,105.5,0.429,984250.3,984250.3,2134,0,0,0,L,1151911521,0,122.46,123.14,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629322,1877376.00
04/19/2017 15:15,2,3.666,ACTIVE,215.54,352.87,59.986,1492629303,"201051344000868","219011344069620",29.28,22.30,0,333.33,429.82,108.8,103.1,0.504,666122.3,666122.3,2142,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629323,1877377.00
04/19/2017 15:15,2,3.594,ACTIVE,212.83,344.45,59.996,1492629303,"274151322000095","219011344069620",30.08,31.30,0,324.62,415.99,109.3,103.6,0.415,974828.1,974828.1,2136,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629324,1877378.00
04/19/2017 15:15,2,3.719,ACTIVE,216.22,360.69,59.986,1492629303,"201051344000988","219011344069620",19.02,19.80,0,319.51,411.48,71.6,67.2,0.605,607078.6,607078.6,2139,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629325,1877379.00
04/19/2017 15:15,2,3.648,ACTIVE,215.54,351.67,60.002,1492629303,"201051344001025","219011344069620",29.90,22.50,0,334.24,434.63,110.5,104.7,0.499,669790.8,669790.8,2141,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629325,1877380.00
04/19/2017 15:15,2,3.590,ACTIVE,216.22,351.97,59.975,1492629303,"201051344000458","219011344069620",29.96,24.80,0,335.44,432.52,109.0,103.3,0.521,678360.0,678360.0,2135,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629326,1877381.00
04/19/2017 15:15,2,3.627,ACTIVE,216.90,353.77,59.986,1492629303,"201051344000853","219011344069620",29.56,23.00,0,337.84,432.82,108.5,102.8,0.513,678709.0,678709.0,2138,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629327,1877382.00
04/19/2017 15:15,2,3.584,ACTIVE,215.09,351.67,60.018,1492629303,"201051344000685","219011344069620",30.06,21.50,0,334.54,435.23,109.1,103.4,0.535,670608.5,670608.5,2146,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629328,1877383.00
04/19/2017 15:15,2,3.592,ACTIVE,215.54,351.67,59.986,1492629303,"201051344000917","219011344069620",29.82,23.50,0,333.63,430.72,108.5,102.8,0.504,667213.0,667213.0,2141,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629329,1877384.00
04/19/2017 15:15,2,3.549,ALERT,214.87,350.47,59.965,1492629303,"201051344001145","219011344069620",30.24,20.70,0,305.98,522.69,108.7,103.0,0.499,675050.2,675050.2,2141,0,0,0,L,1122011218,0,123.14,122.46,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629331,1877385.00
04/19/2017 15:15,2,3.627,ALERT,215.54,351.97,59.991,1492629303,"201051344000651","219011344069620",29.52,23.50,0,307.48,528.10,108.4,102.7,0.499,663865.5,663865.5,2138,0,0,0,L,1122011218,0,123.81,122.46,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629333,1877386.00
04/19/2017 15:15,2,3.285,ACTIVE,212.38,342.95,60.007,1492629303,"274151322000088","219011344069620",29.18,26.80,0,328.82,403.07,97.1,91.8,0.367,885025.2,885025.2,2137,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629334,1877387.00
04/19/2017 15:15,2,0.260,ALERT,213.74,483.62,59.986,1492629303,"274151322000068","219011344069620",46.42,25.00,0,300.57,526.90,12.4,10.0,0.062,762329.9,762329.9,2180,0,0,0,L,1151911521,0,122.91,123.14,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629335,1877388.00
04/19/2017 15:15,2,3.477,ACTIVE,215.09,349.56,59.986,1492629303,"201051344001135","219011344069620",30.18,23.00,0,334.24,435.83,106.3,100.6,0.491,659547.0,659547.0,2142,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629336,1877389.00
04/19/2017 15:15,2,3.541,ACTIVE,215.09,351.97,59.991,1492629303,"201051344000594","219011344069620",30.18,22.50,0,332.73,437.63,108.3,102.6,0.491,680222.2,680222.2,2140,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629337,1877390.00
04/19/2017 15:15,2,3.500,ACTIVE,215.54,349.86,60.002,1492629303,"201051344001203","219011344069620",29.86,23.50,0,335.74,431.02,105.8,100.2,0.495,668171.9,668171.9,2138,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629338,1877391.00
04/19/2017 15:15,2,3.285,ACTIVE,213.06,352.57,59.986,1492629303,"274151322000054","219011344069620",28.57,28.00,0,327.02,402.16,95.1,89.8,0.362,903183.7,903183.7,2134,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629339,1877392.00
04/19/2017 15:15,2,3.502,ACTIVE,216.00,351.07,59.986,1492629303,"201051344000867","219011344069620",29.56,24.50,0,334.84,429.22,104.8,99.2,0.477,665115.5,665115.5,2145,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629340,1877393.00
04/19/2017 15:15,2,3.387,ACTIVE,215.32,352.27,60.002,1492629303,"201051344001093","219011344069620",30.14,22.80,0,334.54,431.02,103.4,97.9,0.473,666970.0,666970.0,2139,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629341,1877394.00
04/19/2017 15:15,2,3.512,ALERT,215.77,351.67,59.991,1492629303,"201051344000900","219011344069620",29.46,23.30,0,308.69,518.49,104.8,99.2,0.486,686292.7,686292.7,2146,0,0,0,L,1122011218,0,123.14,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629342,1877395.00
04/19/2017 15:15,2,3.420,ACTIVE,216.00,351.67,59.996,1492629303,"201051344000648","219011344069620",29.84,23.50,0,335.44,433.72,103.4,97.9,0.486,675781.8,675781.8,2142,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629343,1877396.00
