ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 15:15,2,3.467,ACTIVE,216.00,352.27,59.991,1492629303,"201051344000569","219011344069620",29.44,23.00,0,334.84,431.92,103.3,97.8,0.482,688591.8,688591.8,2136,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629344,1877397.00
04/19/2017 15:15,2,3.434,ALERT,216.22,352.57,60.002,1492629303,"201051344000983","219011344069620",29.86,23.80,0,309.59,524.50,103.8,98.2,0.495,679298.3,679298.3,2137,0,0,0,L,1122011218,0,123.14,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629346,1877398.00
04/19/2017 15:15,2,3.393,ACTIVE,216.22,352.87,59.996,1492629303,"201051344001158","219011344069620",29.82,21.80,0,334.24,434.93,102.5,97.0,0.477,664998.8,664998.8,2142,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629347,1877399.00
04/19/2017 15:15,2,3.346,ACTIVE,216.22,353.17,59.996,1492629303,"201051344000576","219011344069620",29.88,24.00,0,336.34,431.02,101.2,95.8,0.473,679066.1,679066.1,2144,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629348,1877400.00
04/19/2017 15:15,2,3.174,ACTIVE,212.83,354.07,59.986,1492629303,"274151322000087","219011344069620",29.02,37.00,0,325.52,405.17,93.3,88.1,0.345,875221.6,875221.6,2162,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492629349,1877401.00
04/19/2017 15:30,2,3.250,ACTIVE,216.22,350.47,60.007,1492630204,"201051344000645","219011344069620",29.46,26.00,0,337.24,428.31,96.9,91.6,0.446,678271.4,678271.4,2138,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630205,1877402.00
04/19/2017 15:30,2,3.068,ACTIVE,213.29,342.95,60.002,1492630204,"274151322000085","219011344069620",28.15,29.30,0,329.13,399.76,87.5,82.5,0.331,900310.2,900310.2,2134,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630206,1877403.00
04/19/2017 15:30,2,3.277,ACTIVE,216.00,352.27,60.007,1492630204,"201051344000633","219011344069620",29.60,23.00,0,335.74,430.12,98.3,93.0,0.464,664723.6,664723.6,2145,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630206,1877404.00
04/19/2017 15:30,2,3.264,ACTIVE,216.22,351.37,60.007,1492630204,"201051344000469","219011344069620",29.52,21.00,0,336.94,428.91,97.6,92.3,0.468,667541.1,667541.1,2137,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630207,1877405.00
04/19/2017 15:30,2,3.443,ACTIVE,214.64,350.17,59.996,1492630204,"201051344000646","219011344069620",29.90,21.50,0,333.03,432.82,104.2,98.7,0.499,661140.8,661140.8,2140,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630208,1877406.00
04/19/2017 15:30,2,3.123,ACTIVE,213.06,354.97,59.970,1492630204,"274151322000052","219011344069620",29.78,28.50,0,328.52,403.97,94.2,89.0,0.371,932831.7,932831.7,2139,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630209,1877407.00
04/19/2017 15:30,2,3.537,ACTIVE,215.54,351.97,59.981,1492630204,"201051344000585","219011344069620",29.54,22.30,0,334.24,428.91,105.8,100.1,0.486,672243.1,672243.1,2142,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630210,1877408.00
04/19/2017 15:30,2,3.391,ACTIVE,214.64,348.96,60.012,1492630204,"201051344001230","219011344069620",30.08,22.00,0,332.43,431.92,103.4,97.8,0.486,665479.0,665479.0,2142,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630211,1877409.00
04/19/2017 15:30,2,3.420,ACTIVE,215.77,351.67,59.996,1492630204,"201051344000582","219011344069620",29.62,25.00,0,332.13,429.52,102.7,97.2,0.477,655475.7,655475.7,2135,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630212,1877410.00
04/19/2017 15:30,2,3.396,ACTIVE,214.87,351.97,60.007,1492630204,"201051344000955","219011344069620",30.45,23.30,0,333.03,433.72,104.7,99.1,0.508,673824.9,673824.9,2142,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630213,1877411.00
04/19/2017 15:30,2,2.053,ALERT,213.06,430.12,60.002,1492630204,"274151322000094","219011344069620",39.70,27.50,0,299.97,521.49,83.2,78.4,0.314,761959.6,761959.6,2186,0,0,0,L,1151911521,0,122.23,123.14,0001,22,0,0,0,0,0,0,255,1701,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630215,1877412.00
04/19/2017 15:30,2,3.248,ACTIVE,216.22,351.67,60.007,1492630204,"201051344000579","219011344069620",30.16,21.80,0,337.54,432.82,99.2,93.8,0.460,685151.7,685151.7,2141,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630216,1877413.00
04/19/2017 15:30,2,3.455,ACTIVE,214.64,350.47,59.991,1492630204,"201051344000890","219011344069620",29.74,22.30,0,332.73,431.62,104.1,98.5,0.468,667675.0,667675.0,2141,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630217,1877414.00
04/19/2017 15:30,2,3.414,ACTIVE,215.32,351.07,60.007,1492630204,"201051344000438","219011344069620",30.26,23.00,0,333.33,431.32,104.6,99.1,0.491,670557.9,670557.9,2137,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630218,1877415.00
04/19/2017 15:30,2,3.412,ACTIVE,215.09,356.18,60.007,1492630204,"201051344000417","219011344069620",19.52,19.30,0,318.61,402.16,67.4,63.1,0.561,632069.0,632069.0,2153,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630219,1877416.00
04/19/2017 15:30,2,3.102,ACTIVE,213.06,349.26,59.996,1492630204,"274151322000083","219011344069620",29.50,30.30,0,328.22,402.16,92.7,87.5,0.367,923509.0,923509.0,2140,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630219,1877417.00
04/19/2017 15:30,2,3.266,ACTIVE,213.74,344.76,59.986,1492630204,"274151322000076","219011344069620",30.12,28.50,0,328.82,415.09,99.5,94.1,0.393,984286.9,984286.9,2136,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630220,1877418.00
04/19/2017 15:30,2,3.234,ACTIVE,215.54,349.86,59.996,1492630204,"201051344000868","219011344069620",29.16,23.50,0,334.24,428.01,95.5,90.3,0.438,666158.0,666158.0,2143,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630221,1877419.00
04/19/2017 15:30,2,3.250,ACTIVE,213.06,345.06,59.965,1492630204,"274151322000095","219011344069620",29.80,31.80,0,324.62,410.88,98.1,92.8,0.371,974864.4,974864.4,2137,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630222,1877420.00
04/19/2017 15:30,2,3.219,ACTIVE,216.00,357.98,59.996,1492630204,"201051344000988","219011344069620",19.46,19.80,0,319.81,407.87,63.5,59.4,0.535,607102.4,607102.4,2140,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630223,1877421.00
04/19/2017 15:30,2,3.480,ACTIVE,215.09,349.86,60.012,1492630204,"201051344001025","219011344069620",29.52,23.00,0,333.63,429.22,104.0,98.5,0.473,669827.7,669827.7,2142,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630224,1877422.00
04/19/2017 15:30,2,3.168,ACTIVE,216.22,350.77,60.007,1492630204,"201051344000458","219011344069620",29.90,25.30,0,337.84,428.61,95.9,90.7,0.464,678395.9,678395.9,2136,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630225,1877423.00
04/19/2017 15:30,2,3.201,ACTIVE,216.67,352.57,60.018,1492630204,"201051344000853","219011344069620",29.42,23.30,0,338.44,428.61,95.4,90.1,0.446,678744.8,678744.8,2139,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630226,1877424.00
04/19/2017 15:30,2,3.365,ACTIVE,215.09,350.47,59.991,1492630204,"201051344000685","219011344069620",30.28,22.30,0,333.33,431.02,103.2,97.7,0.508,670645.3,670645.3,2147,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630227,1877425.00
04/19/2017 15:30,2,3.398,ACTIVE,215.32,350.47,59.991,1492630204,"201051344000917","219011344069620",29.70,24.30,0,333.33,428.91,102.2,96.8,0.477,667249.6,667249.6,2142,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630228,1877426.00
04/19/2017 15:30,2,3.361,ACTIVE,214.87,350.47,59.996,1492630204,"201051344001145","219011344069620",30.22,21.50,0,333.03,431.92,102.9,97.4,0.473,675087.0,675087.0,2143,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630229,1877427.00
04/19/2017 15:30,2,3.379,ACTIVE,215.54,351.07,59.996,1492630204,"201051344000651","219011344069620",30.10,24.80,0,334.54,428.01,103.1,97.6,0.477,663902.3,663902.3,2140,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630229,1877428.00
04/19/2017 15:30,2,3.004,ACTIVE,213.06,351.97,59.981,1492630204,"274151322000088","219011344069620",28.94,27.80,0,327.92,401.26,88.0,83.0,0.331,885058.6,885058.6,2138,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630230,1877429.00
04/19/2017 15:30,2,0.258,ALERT,213.74,479.71,59.991,1492630204,"274151322000068","219011344069620",45.98,23.50,0,300.27,521.79,12.1,9.7,0.057,762334.2,762334.2,2182,0,0,0,L,1151911521,0,122.68,123.14,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630232,1877430.00
04/19/2017 15:30,2,3.385,ACTIVE,215.32,349.86,59.991,1492630204,"201051344001135","219011344069620",29.56,23.80,0,332.13,428.91,101.4,95.9,0.473,659583.5,659583.5,2143,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630233,1877431.00
04/19/2017 15:30,2,3.148,ACTIVE,214.87,349.56,59.986,1492630204,"201051344000594","219011344069620",30.36,22.50,0,331.83,428.91,96.8,91.6,0.451,680258.4,680258.4,2141,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630234,1877432.00
04/19/2017 15:30,2,3.395,ACTIVE,215.54,349.86,59.996,1492630204,"201051344001203","219011344069620",29.40,24.50,0,334.24,427.11,101.0,95.6,0.477,668208.4,668208.4,2139,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630235,1877433.00
04/19/2017 15:30,2,2.992,ACTIVE,212.83,346.86,60.002,1492630204,"274151322000054","219011344069620",28.45,29.50,0,327.62,402.16,86.2,81.2,0.327,903216.6,903216.6,2135,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630236,1877434.00
04/19/2017 15:30,2,3.129,ACTIVE,215.77,349.56,59.996,1492630204,"201051344000867","219011344069620",29.66,25.30,0,334.54,427.11,94.0,88.8,0.429,665151.1,665151.1,2146,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630237,1877435.00
04/19/2017 15:30,2,3.252,ACTIVE,215.32,350.47,60.007,1492630204,"201051344001093","219011344069620",30.22,23.50,0,333.93,427.71,99.6,94.2,0.451,667006.2,667006.2,2140,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630238,1877436.00
04/19/2017 15:30,2,3.113,ACTIVE,216.00,350.77,59.981,1492630204,"201051344000900","219011344069620",29.66,24.30,0,336.34,429.22,93.5,88.3,0.429,686328.3,686328.3,2148,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630239,1877437.00
04/19/2017 15:30,2,3.068,ACTIVE,216.00,349.26,60.002,1492630204,"201051344000648","219011344069620",29.74,23.80,0,336.64,429.22,92.4,87.3,0.433,675817.3,675817.3,2143,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630239,1877438.00
04/19/2017 15:30,2,3.127,ACTIVE,216.00,351.07,59.991,1492630204,"201051344000569","219011344069620",29.16,23.80,0,336.34,429.82,92.4,87.2,0.438,688627.3,688627.3,2137,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630240,1877439.00
04/19/2017 15:30,2,3.115,ACTIVE,216.22,350.77,59.991,1492630204,"201051344000983","219011344069620",29.48,24.30,0,335.44,429.22,93.0,87.8,0.438,679334.0,679334.0,2139,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630241,1877440.00
04/19/2017 15:30,2,3.113,ACTIVE,216.00,350.77,59.996,1492630204,"201051344001158","219011344069620",29.38,21.80,0,337.54,428.61,92.7,87.5,0.433,665034.5,665034.5,2143,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630242,1877441.00
04/19/2017 15:30,2,3.059,ACTIVE,216.45,352.27,60.002,1492630204,"201051344000576","219011344069620",29.34,25.30,0,337.54,428.91,90.8,85.7,0.424,679101.4,679101.4,2145,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630243,1877442.00
04/19/2017 15:30,2,2.867,ACTIVE,213.06,344.76,59.991,1492630204,"274151322000087","219011344069620",29.16,38.00,0,328.22,402.16,84.7,79.8,0.309,875255.1,875255.1,2163,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492630244,1877443.00
04/19/2017 15:45,2,2.160,ACTIVE,215.09,357.08,59.959,1492631103,"201051344000645","219011344069620",29.74,23.00,0,318.00,395.55,65.1,60.9,0.539,678289.6,678289.6,2139,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631104,1877444.00
04/19/2017 15:45,2,2.025,ACTIVE,212.61,348.66,59.954,1492631103,"274151322000085","219011344069620",29.00,24.80,0,328.82,378.72,59.5,55.5,0.407,900326.6,900326.6,2135,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631105,1877445.00
04/19/2017 15:45,2,2.125,ACTIVE,214.87,358.28,59.965,1492631103,"201051344000633","219011344069620",30.59,19.80,0,318.91,395.85,65.9,61.7,0.557,664742.0,664742.0,2146,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631106,1877446.00
04/19/2017 15:45,2,2.156,ACTIVE,215.09,357.08,59.996,1492631103,"201051344000469","219011344069620",30.16,18.00,0,317.40,395.55,65.9,61.7,0.557,667559.4,667559.4,2138,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631107,1877447.00
04/19/2017 15:45,2,2.271,ACTIVE,214.19,358.28,59.986,1492631103,"201051344000646","219011344069620",30.40,18.30,0,317.40,391.04,69.9,65.6,0.588,661160.1,661160.1,2141,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631108,1877448.00
04/19/2017 15:45,2,2.064,ACTIVE,212.16,345.06,59.954,1492631103,"274151322000052","219011344069620",30.24,23.80,0,327.32,378.42,63.2,59.1,0.429,932849.4,932849.4,2140,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631109,1877449.00
04/19/2017 15:45,2,2.305,ACTIVE,214.87,359.18,59.959,1492631103,"201051344000585","219011344069620",30.55,19.80,0,317.40,391.34,71.3,66.9,0.597,672262.8,672262.8,2143,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631110,1877450.00
04/19/2017 15:45,2,2.242,ACTIVE,214.19,356.18,60.023,1492631103,"201051344001230","219011344069620",30.55,18.70,0,320.11,389.84,69.4,65.1,0.575,665498.3,665498.3,2143,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631111,1877451.00
04/19/2017 15:45,2,2.260,ACTIVE,215.09,359.48,59.970,1492631103,"201051344000582","219011344069620",30.18,22.00,0,316.20,395.85,69.1,64.8,0.561,655494.9,655494.9,2136,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631112,1877452.00
04/19/2017 15:45,2,2.301,ACTIVE,214.19,357.68,59.959,1492631103,"201051344000955","219011344069620",30.38,20.00,0,317.10,390.44,70.7,66.3,0.588,673844.5,673844.5,2143,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631113,1877453.00
04/19/2017 15:45,2,1.396,ACTIVE,212.83,421.10,59.949,1492631103,"274151322000094","219011344069620",39.16,24.30,0,400.36,463.78,55.1,51.3,0.371,761975.1,761975.1,2188,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631113,1877454.00
04/19/2017 15:45,2,2.168,ACTIVE,215.09,358.28,59.928,1492631103,"201051344000579","219011344069620",30.51,18.30,0,320.71,395.85,67.1,62.8,0.548,685170.4,685170.4,2142,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631114,1877455.00
04/19/2017 15:45,2,2.312,ACTIVE,214.19,357.08,59.959,1492631103,"201051344000890","219011344069620",30.28,19.30,0,316.50,390.74,70.9,66.5,0.575,667694.5,667694.5,2142,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631115,1877456.00
04/19/2017 15:45,2,2.285,ACTIVE,214.87,358.28,59.981,1492631103,"201051344000438","219011344069620",30.59,19.80,0,317.10,392.55,70.8,66.4,0.588,670577.5,670577.5,2138,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631116,1877457.00
04/19/2017 15:45,2,2.307,ACTIVE,214.41,352.27,59.949,1492631103,"201051344000417","219011344069620",19.78,17.30,0,333.33,383.83,46.2,42.7,0.376,632081.6,632081.6,2154,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631117,1877458.00
04/19/2017 15:45,2,2.053,ACTIVE,212.16,348.96,59.949,1492631103,"274151322000083","219011344069620",29.98,24.50,0,328.22,378.42,62.3,58.2,0.451,923526.4,923526.4,2141,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631118,1877459.00
04/19/2017 15:45,2,2.158,ACTIVE,213.51,351.07,59.970,1492631103,"274151322000076","219011344069620",30.71,24.50,0,328.22,379.02,67.1,62.9,0.468,984305.6,984305.6,2137,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631119,1877460.00
04/19/2017 15:45,2,2.152,ACTIVE,214.41,355.88,59.959,1492631103,"201051344000868","219011344069620",30.00,19.50,0,316.20,391.04,65.4,61.2,0.535,666176.1,666176.1,2144,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631120,1877461.00
04/19/2017 15:45,2,2.160,ACTIVE,212.38,354.67,59.954,1492631103,"274151322000095","219011344069620",30.18,26.30,0,329.73,378.42,66.1,61.9,0.442,974882.8,974882.8,2138,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631121,1877462.00
04/19/2017 15:45,2,2.174,ACTIVE,214.87,352.57,59.954,1492631103,"201051344000988","219011344069620",19.60,17.50,0,334.54,383.83,43.2,39.8,0.362,607114.2,607114.2,2141,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631122,1877463.00
04/19/2017 15:45,2,2.320,ACTIVE,214.64,358.28,59.975,1492631103,"201051344001025","219011344069620",30.16,20.70,0,318.00,392.25,71.0,66.6,0.579,669847.2,669847.2,2143,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631123,1877464.00
04/19/2017 15:45,2,2.111,ACTIVE,214.87,356.48,59.959,1492631103,"201051344000458","219011344069620",30.38,21.80,0,318.00,394.95,65.0,60.8,0.561,678413.9,678413.9,2137,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631124,1877465.00
04/19/2017 15:45,2,2.145,ACTIVE,215.54,357.98,59.922,1492631103,"201051344000853","219011344069620",29.98,19.50,0,320.11,398.26,65.1,60.9,0.548,678762.9,678762.9,2140,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631125,1877466.00
04/19/2017 15:45,2,2.270,ACTIVE,214.41,358.58,59.959,1492631103,"201051344000685","219011344069620",30.34,19.30,0,315.60,391.64,69.8,65.4,0.605,670664.6,670664.6,2148,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631126,1877467.00
04/19/2017 15:45,2,2.250,ACTIVE,214.64,358.58,59.944,1492631103,"201051344000917","219011344069620",30.38,21.30,0,318.61,391.64,69.2,64.8,0.575,667268.8,667268.8,2143,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631126,1877468.00
04/19/2017 15:45,2,2.246,ACTIVE,214.41,358.58,59.933,1492631103,"201051344001145","219011344069620",30.57,18.30,0,318.30,391.94,69.6,65.2,0.575,675106.3,675106.3,2144,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631127,1877469.00
04/19/2017 15:45,2,2.301,ACTIVE,214.64,359.48,59.996,1492631103,"201051344000651","219011344069620",30.16,21.50,0,318.91,394.35,70.3,65.9,0.575,663921.6,663921.6,2141,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631128,1877470.00
04/19/2017 15:45,2,2.006,ACTIVE,212.38,355.88,59.933,1492631103,"274151322000088","219011344069620",29.50,23.50,0,330.03,378.42,59.9,55.9,0.415,885075.3,885075.3,2139,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631129,1877471.00
04/19/2017 15:45,2,1.354,ALERT,213.29,438.23,59.959,1492631103,"274151322000068","219011344069620",41.15,23.00,0,382.33,516.98,56.4,52.5,0.376,762349.0,762349.0,2184,0,0,0,L,1151911521,0,122.23,122.91,0001,22,0,0,0,0,0,0,183,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631131,1877472.00
04/19/2017 15:45,2,2.260,ACTIVE,214.41,357.98,59.949,1492631103,"201051344001135","219011344069620",30.55,21.00,0,318.30,391.34,70.0,65.6,0.575,659602.8,659602.8,2144,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631132,1877473.00
04/19/2017 15:45,2,2.148,ACTIVE,214.19,356.18,59.959,1492631103,"201051344000594","219011344069620",30.57,19.30,0,318.30,391.34,66.5,62.3,0.535,680276.9,680276.9,2142,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631133,1877474.00
04/19/2017 15:45,2,2.283,ACTIVE,214.64,357.38,59.965,1492631103,"201051344001203","219011344069620",30.32,21.50,0,316.50,393.15,70.2,65.8,0.575,668227.6,668227.6,2140,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631134,1877475.00
04/19/2017 15:45,2,2.027,ACTIVE,213.06,359.48,59.959,1492631103,"274151322000054","219011344069620",29.26,24.50,0,327.92,380.22,59.9,55.9,0.411,903233.1,903233.1,2136,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631135,1877476.00
04/19/2017 15:45,2,2.113,ACTIVE,214.87,355.58,59.959,1492631103,"201051344000867","219011344069620",30.51,21.50,0,318.91,391.34,65.3,61.1,0.526,665169.2,665169.2,2147,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631136,1877477.00
04/19/2017 15:45,2,2.262,ACTIVE,214.64,358.58,59.959,1492631103,"201051344001093","219011344069620",30.24,20.00,0,318.00,391.34,69.3,64.9,0.548,667025.2,667025.2,2141,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631137,1877478.00
04/19/2017 15:45,2,2.105,ACTIVE,215.09,358.28,59.949,1492631103,"201051344000900","219011344069620",30.38,21.00,0,318.61,394.95,64.8,60.6,0.535,686346.3,686346.3,2149,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631138,1877479.00
04/19/2017 15:45,2,2.096,ACTIVE,215.09,356.78,59.928,1492631103,"201051344000648","219011344069620",30.36,20.30,0,317.10,394.35,64.5,60.3,0.535,675835.1,675835.1,2144,0,0,0,L,1122011218,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631139,1877480.00
04/19/2017 15:45,2,2.133,ACTIVE,215.09,356.78,59.944,1492631103,"201051344000569","219011344069620",30.06,20.00,0,316.50,394.65,64.9,60.7,0.539,688645.2,688645.2,2138,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631140,1877481.00
04/19/2017 15:45,2,2.123,ACTIVE,215.09,357.98,59.959,1492631103,"201051344000983","219011344069620",30.30,20.30,0,317.70,393.75,65.2,61.0,0.548,679352.0,679352.0,2140,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631141,1877482.00
04/19/2017 15:45,2,2.150,ACTIVE,215.09,357.38,59.922,1492631103,"201051344001158","219011344069620",29.88,18.30,0,318.30,394.65,65.2,61.0,0.544,665052.5,665052.5,2144,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631141,1877483.00
04/19/2017 15:45,2,2.107,ACTIVE,215.32,357.68,59.954,1492631103,"201051344000576","219011344069620",30.02,21.30,0,318.30,395.85,64.2,60.0,0.526,679119.0,679119.0,2146,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631142,1877484.00
04/19/2017 15:45,2,2.018,ACTIVE,213.06,352.57,59.959,1492631103,"274151322000087","219011344069620",29.58,32.40,0,330.93,376.62,60.5,56.5,0.384,875271.7,875271.7,2164,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492631143,1877485.00
04/19/2017 16:00,2,3.373,ACTIVE,217.13,352.57,60.023,1492632003,"201051344000645","219011344069620",30.06,21.80,0,318.91,397.66,102.7,97.2,0.473,678308.9,678308.9,2140,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632004,1877486.00
04/19/2017 16:00,2,3.426,ACTIVE,214.19,345.36,59.996,1492632003,"274151322000085","219011344069620",29.20,25.30,0,330.93,378.12,101.3,95.8,0.380,900344.2,900344.2,2136,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632005,1877487.00
04/19/2017 16:00,2,3.602,ACTIVE,216.90,354.97,59.996,1492632003,"201051344000633","219011344069620",30.42,19.50,0,321.61,397.35,111.0,105.2,0.535,664761.5,664761.5,2147,0,0,0,L,1122011218,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632006,1877488.00
04/19/2017 16:00,2,3.635,ACTIVE,217.35,354.37,59.996,1492632003,"201051344000469","219011344069620",30.57,18.00,0,317.10,397.66,112.6,106.8,0.530,667578.9,667578.9,2139,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632007,1877489.00
04/19/2017 16:00,2,3.787,ACTIVE,215.77,353.47,60.002,1492632003,"201051344000646","219011344069620",30.75,18.30,0,316.80,391.64,117.9,111.9,0.557,661180.7,661180.7,2142,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632008,1877490.00
04/19/2017 16:00,2,3.477,ACTIVE,213.96,345.36,59.996,1492632003,"274151322000052","219011344069620",30.26,24.30,0,328.22,379.62,106.6,100.9,0.420,932868.0,932868.0,2141,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632009,1877491.00
04/19/2017 16:00,2,3.873,ACTIVE,216.90,354.67,60.002,1492632003,"201051344000585","219011344069620",30.73,19.80,0,318.30,394.95,120.5,114.4,0.561,672283.9,672283.9,2144,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632009,1877492.00
04/19/2017 16:00,2,3.730,ACTIVE,215.77,351.37,59.954,1492632003,"201051344001230","219011344069620",30.77,17.80,0,320.41,389.84,116.2,110.2,0.535,665518.8,665518.8,2144,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632010,1877493.00
04/19/2017 16:00,2,3.799,ACTIVE,216.67,353.47,59.986,1492632003,"201051344000582","219011344069620",30.67,21.50,0,317.70,396.45,118.0,112.0,0.544,655515.4,655515.4,2137,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632011,1877494.00
04/19/2017 16:00,2,3.889,ACTIVE,216.00,352.27,59.991,1492632003,"201051344000955","219011344069620",30.49,20.00,0,317.10,390.44,120.1,114.0,0.570,673865.3,673865.3,2144,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632012,1877495.00
04/19/2017 16:00,2,2.279,ACTIVE,213.96,448.45,59.991,1492632003,"274151322000094","219011344069620",41.55,25.00,0,404.57,476.41,97.3,92.0,0.367,761991.8,761991.8,2189,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632013,1877496.00
04/19/2017 16:00,2,3.691,ACTIVE,217.35,354.07,59.996,1492632003,"201051344000579","219011344069620",31.03,18.70,0,322.81,397.96,116.0,110.0,0.539,685190.3,685190.3,2143,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632014,1877497.00
04/19/2017 16:00,2,3.828,ACTIVE,215.77,352.57,60.002,1492632003,"201051344000890","219011344069620",30.85,18.00,0,319.51,391.34,119.7,113.6,0.548,667715.5,667715.5,2143,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632015,1877498.00
04/19/2017 16:00,2,3.852,ACTIVE,216.45,355.28,60.002,1492632003,"201051344000438","219011344069620",30.77,19.50,0,318.91,392.55,120.0,113.9,0.561,670598.5,670598.5,2139,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632016,1877499.00
04/19/2017 16:00,2,3.896,ACTIVE,216.22,360.69,59.959,1492632003,"201051344000417","219011344069620",19.76,16.30,0,320.41,390.74,78.0,73.4,0.658,632095.0,632095.0,2155,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632017,1877500.00
04/19/2017 16:00,2,3.580,ACTIVE,213.96,360.99,59.996,1492632003,"274151322000083","219011344069620",30.38,24.50,0,329.13,378.42,110.1,104.3,0.438,923545.0,923545.0,2142,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632018,1877501.00
04/19/2017 16:00,2,3.779,ACTIVE,214.64,353.17,59.991,1492632003,"274151322000076","219011344069620",30.93,24.30,0,330.03,379.32,118.3,112.3,0.468,984325.8,984325.8,2138,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632018,1877502.00
04/19/2017 16:00,2,3.641,ACTIVE,216.45,352.87,60.007,1492632003,"201051344000868","219011344069620",30.34,19.50,0,318.91,392.25,111.9,106.1,0.513,666195.7,666195.7,2145,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632019,1877503.00
04/19/2017 16:00,2,3.816,ACTIVE,213.74,352.87,60.002,1492632003,"274151322000095","219011344069620",30.63,25.50,0,330.33,378.72,118.3,112.3,0.442,974902.8,974902.8,2139,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632020,1877504.00
04/19/2017 16:00,2,3.727,ACTIVE,217.13,361.89,60.023,1492632003,"201051344000988","219011344069620",19.74,17.00,0,319.81,396.75,74.5,70.0,0.632,607127.1,607127.1,2142,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632021,1877505.00
04/19/2017 16:00,2,4.000,ACTIVE,216.45,353.77,60.018,1492632003,"201051344001025","219011344069620",30.40,20.30,0,318.00,392.55,123.2,117.0,0.561,669868.4,669868.4,2144,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632022,1877506.00
04/19/2017 16:00,2,3.639,ACTIVE,217.35,354.97,60.002,1492632003,"201051344000458","219011344069620",30.69,20.30,0,318.91,397.66,113.1,107.2,0.539,678433.5,678433.5,2138,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632023,1877507.00
04/19/2017 16:00,2,3.717,ACTIVE,217.80,355.58,60.007,1492632003,"201051344000853","219011344069620",30.22,19.30,0,324.02,397.96,113.7,107.8,0.535,678782.6,678782.6,2141,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632024,1877508.00
04/19/2017 16:00,2,4.191,ACTIVE,216.22,354.67,60.018,1492632003,"201051344000685","219011344069620",30.79,18.30,0,318.91,391.64,130.7,124.2,0.628,670685.5,670685.5,2149,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632025,1877509.00
04/19/2017 16:00,2,4.121,ACTIVE,217.13,355.58,60.028,1492632003,"201051344000917","219011344069620",30.95,20.70,0,319.81,394.05,129.2,122.7,0.601,667289.6,667289.6,2144,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632026,1877510.00
04/19/2017 16:00,2,4.164,ACTIVE,216.22,354.97,60.007,1492632003,"201051344001145","219011344069620",30.63,18.30,0,319.81,391.94,129.2,122.8,0.592,675127.2,675127.2,2145,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632027,1877511.00
04/19/2017 16:00,2,4.201,ACTIVE,217.13,355.88,60.002,1492632003,"201051344000651","219011344069620",30.69,21.30,0,317.10,395.25,130.6,124.1,0.601,663942.8,663942.8,2142,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632028,1877512.00
04/19/2017 16:00,2,3.898,ACTIVE,213.96,344.76,60.002,1492632003,"274151322000088","219011344069620",29.64,23.50,0,329.13,378.72,117.0,111.0,0.446,885093.4,885093.4,2140,0,0,0,L,1151911521,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632029,1877513.00
04/19/2017 16:00,2,2.701,ACTIVE,214.87,434.33,59.991,1492632003,"274151322000068","219011344069620",41.13,25.50,0,405.17,468.59,111.5,105.7,0.411,762366.0,762366.0,2186,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632030,1877514.00
04/19/2017 16:00,2,4.299,ACTIVE,216.90,355.28,59.965,1492632003,"201051344001135","219011344069620",30.45,21.00,0,318.61,391.64,132.6,126.0,0.614,659623.8,659623.8,2145,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632031,1877515.00
04/19/2017 16:00,2,3.994,ACTIVE,216.00,353.77,60.002,1492632003,"201051344000594","219011344069620",30.77,19.50,0,316.50,392.25,124.5,118.2,0.570,680297.0,680297.0,2143,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632032,1877516.00
04/19/2017 16:00,2,4.400,ACTIVE,217.35,355.28,59.996,1492632003,"201051344001203","219011344069620",30.34,20.70,0,317.70,395.55,135.2,128.6,0.632,668248.7,668248.7,2141,0,0,0,L,1122011218,0,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632033,1877517.00
04/19/2017 16:00,2,3.975,ACTIVE,214.19,360.08,59.996,1492632003,"274151322000054","219011344069620",29.62,25.30,0,329.13,379.32,119.2,113.1,0.455,903251.3,903251.3,2137,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632034,1877518.00
04/19/2017 16:00,2,4.133,ACTIVE,217.35,354.37,60.018,1492632003,"201051344000867","219011344069620",30.55,21.00,0,319.21,391.94,127.9,121.5,0.583,665189.0,665189.0,2148,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632035,1877519.00
04/19/2017 16:00,2,4.354,ACTIVE,217.13,356.18,60.028,1492632003,"201051344001093","219011344069620",30.63,19.80,0,320.41,394.65,135.1,128.4,0.610,667046.1,667046.1,2142,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632035,1877520.00
04/19/2017 16:00,2,4.146,ACTIVE,217.58,357.38,60.002,1492632003,"201051344000900","219011344069620",30.73,19.80,0,318.91,397.05,129.1,122.7,0.597,686366.0,686366.0,2150,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632036,1877521.00
04/19/2017 16:00,2,4.152,ACTIVE,217.58,357.08,59.991,1492632003,"201051344000648","219011344069620",30.53,20.00,0,317.10,397.35,128.4,122.0,0.579,675854.7,675854.7,2145,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632037,1877522.00
04/19/2017 16:00,2,4.205,ACTIVE,217.58,357.08,59.996,1492632003,"201051344000569","219011344069620",30.53,20.30,0,320.11,395.25,130.1,123.6,0.623,688665.0,688665.0,2139,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632038,1877523.00
04/19/2017 16:00,2,4.225,ACTIVE,217.80,357.08,59.970,1492632003,"201051344000983","219011344069620",30.53,20.70,0,319.51,395.85,130.6,124.2,0.623,679371.8,679371.8,2141,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632039,1877524.00
04/19/2017 16:00,2,4.254,ACTIVE,218.03,354.97,60.002,1492632003,"201051344001158","219011344069620",30.28,18.30,0,318.61,397.96,130.5,124.0,0.605,665072.3,665072.3,2145,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632040,1877525.00
04/19/2017 16:00,2,4.223,ACTIVE,218.03,357.38,59.991,1492632003,"201051344000576","219011344069620",30.40,20.30,0,319.81,398.26,129.9,123.5,0.597,679138.7,679138.7,2147,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632041,1877526.00
04/19/2017 16:00,2,4.016,ACTIVE,214.41,356.78,59.981,1492632003,"274151322000087","219011344069620",29.90,32.60,0,329.43,377.52,121.5,115.3,0.429,875290.2,875290.2,2165,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632042,1877527.00
04/19/2017 16:15,2,2.680,ACTIVE,216.22,348.66,59.965,1492632903,"201051344000645","219011344069620",30.22,19.50,0,317.70,397.35,82.0,77.2,0.376,678328.0,678328.0,2141,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632904,1877528.00
04/19/2017 16:15,2,2.531,ACTIVE,213.51,365.19,59.954,1492632903,"274151322000085","219011344069620",29.24,23.00,0,329.43,379.02,74.9,70.4,0.517,900361.6,900361.6,2137,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632905,1877529.00
04/19/2017 16:15,2,2.666,ACTIVE,216.00,350.77,59.970,1492632903,"201051344000633","219011344069620",30.71,17.80,0,317.10,398.26,82.9,78.1,0.393,664780.8,664780.8,2148,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632906,1877530.00
04/19/2017 16:15,2,2.660,ACTIVE,216.22,349.56,59.965,1492632903,"201051344000469","219011344069620",30.81,16.70,0,318.91,397.66,83.0,78.2,0.393,667598.2,667598.2,2140,0,0,0,L,1122011218,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632907,1877531.00
04/19/2017 16:15,2,2.812,ACTIVE,214.87,349.26,59.981,1492632903,"201051344000646","219011344069620",30.81,18.00,0,317.70,391.64,87.8,82.8,0.420,661201.2,661201.2,2143,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632908,1877532.00
04/19/2017 16:15,2,2.611,ACTIVE,213.29,360.69,59.954,1492632903,"274151322000052","219011344069620",30.16,22.00,0,328.82,379.32,79.7,75.0,0.561,932886.4,932886.4,2142,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632909,1877533.00
04/19/2017 16:15,2,2.895,ACTIVE,215.77,350.47,59.965,1492632903,"201051344000585","219011344069620",30.69,18.00,0,321.01,396.45,90.0,85.0,0.420,672305.0,672305.0,2145,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632909,1877534.00
04/19/2017 16:15,2,2.811,ACTIVE,214.87,348.96,59.965,1492632903,"201051344001230","219011344069620",30.73,15.30,0,319.51,389.84,87.5,82.5,0.402,665539.1,665539.1,2145,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632910,1877535.00
04/19/2017 16:15,2,2.844,ACTIVE,216.00,349.86,59.949,1492632903,"201051344000582","219011344069620",30.61,19.80,0,318.30,395.85,88.2,83.2,0.402,655535.8,655535.8,2138,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632911,1877536.00
04/19/2017 16:15,2,2.865,ACTIVE,215.09,348.06,59.965,1492632903,"201051344000955","219011344069620",30.85,19.00,0,319.21,390.74,89.5,84.5,0.424,673886.0,673886.0,2145,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632913,1877537.00
04/19/2017 16:15,2,1.779,ACTIVE,213.29,429.52,59.959,1492632903,"274151322000094","219011344069620",40.22,23.30,0,405.17,474.60,72.7,68.2,0.495,762008.0,762008.0,2190,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632914,1877538.00
04/19/2017 16:15,2,2.742,ACTIVE,216.22,348.96,59.965,1492632903,"201051344000579","219011344069620",30.83,17.00,0,322.21,397.66,85.6,80.7,0.393,685209.9,685209.9,2144,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632915,1877539.00
