ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 16:15,2,2.928,ACTIVE,214.87,348.66,59.965,1492632903,"201051344000890","219011344069620",30.77,16.70,0,318.30,391.64,91.2,86.1,0.415,667736.3,667736.3,2144,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632916,1877540.00
04/19/2017 16:15,2,2.900,ACTIVE,215.54,349.26,59.965,1492632903,"201051344000438","219011344069620",31.05,17.50,0,317.10,392.55,91.2,86.1,0.424,670619.2,670619.2,2140,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632916,1877541.00
04/19/2017 16:15,2,2.967,ACTIVE,215.54,354.67,59.954,1492632903,"201051344000417","219011344069620",19.78,15.50,0,318.91,391.64,59.5,55.5,0.499,632108.4,632108.4,2156,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632917,1877542.00
04/19/2017 16:15,2,2.656,ACTIVE,213.06,344.15,59.975,1492632903,"274151322000083","219011344069620",30.42,21.80,0,330.03,378.72,81.8,77.0,0.323,923563.2,923563.2,2143,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632918,1877543.00
04/19/2017 16:15,2,2.854,ACTIVE,214.19,351.07,59.954,1492632903,"274151322000076","219011344069620",30.69,22.80,0,329.13,379.32,88.7,83.7,0.340,984345.4,984345.4,2139,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632919,1877544.00
04/19/2017 16:15,2,2.777,ACTIVE,215.54,348.36,59.954,1492632903,"201051344000868","219011344069620",30.30,17.30,0,318.30,396.15,85.3,80.4,0.384,666214.9,666214.9,2146,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632920,1877545.00
04/19/2017 16:15,2,2.822,ACTIVE,213.29,353.77,59.965,1492632903,"274151322000095","219011344069620",30.85,22.50,0,328.82,379.02,88.1,83.1,0.331,974922.2,974922.2,2140,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632921,1877546.00
04/19/2017 16:15,2,2.805,ACTIVE,216.00,355.58,59.959,1492632903,"201051344000988","219011344069620",20.06,16.00,0,320.71,393.15,57.0,53.0,0.482,607139.6,607139.6,2143,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632922,1877547.00
04/19/2017 16:15,2,3.016,ACTIVE,215.77,349.26,59.970,1492632903,"201051344001025","219011344069620",30.77,19.30,0,319.81,392.55,94.0,88.8,0.429,669889.2,669889.2,2145,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632923,1877548.00
04/19/2017 16:15,2,2.797,ACTIVE,216.00,349.26,59.959,1492632903,"201051344000458","219011344069620",30.73,19.30,0,320.11,397.35,87.0,82.1,0.415,678452.6,678452.6,2139,0,0,0,L,1122011218,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632924,1877549.00
04/19/2017 16:15,2,2.834,ACTIVE,216.67,350.47,59.965,1492632903,"201051344000853","219011344069620",30.51,17.80,0,324.32,398.26,87.6,82.6,0.407,678801.8,678801.8,2142,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632925,1877550.00
04/19/2017 16:15,2,2.998,ACTIVE,215.54,351.37,59.970,1492632903,"201051344000685","219011344069620",30.91,16.30,0,318.61,391.94,93.9,88.7,0.455,670706.1,670706.1,2150,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632926,1877551.00
04/19/2017 16:15,2,2.973,ACTIVE,216.00,349.56,59.991,1492632903,"201051344000917","219011344069620",30.93,19.30,0,318.91,391.94,93.2,88.0,0.433,667309.9,667309.9,2145,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632927,1877552.00
04/19/2017 16:15,2,2.994,ACTIVE,215.54,350.17,59.970,1492632903,"201051344001145","219011344069620",30.97,16.70,0,321.01,391.94,94.0,88.8,0.433,675147.6,675147.6,2146,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632927,1877553.00
04/19/2017 16:15,2,3.074,ACTIVE,216.22,351.37,59.986,1492632903,"201051344000651","219011344069620",30.77,19.80,0,321.31,396.75,95.8,90.6,0.446,663963.4,663963.4,2143,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632928,1877554.00
04/19/2017 16:15,2,2.688,ACTIVE,213.29,342.35,59.954,1492632903,"274151322000088","219011344069620",30.08,22.00,0,329.13,379.62,81.9,77.1,0.305,885110.9,885110.9,2141,0,0,0,L,1151911521,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632929,1877555.00
04/19/2017 16:15,2,1.857,ACTIVE,214.41,440.94,59.959,1492632903,"274151322000068","219011344069620",40.71,23.50,0,400.66,470.39,76.4,71.8,0.517,762382.4,762382.4,2187,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632930,1877556.00
04/19/2017 16:15,2,3.059,ACTIVE,215.54,349.56,59.965,1492632903,"201051344001135","219011344069620",30.83,19.30,0,318.30,391.64,95.5,90.2,0.442,659644.3,659644.3,2146,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632931,1877557.00
04/19/2017 16:15,2,2.918,ACTIVE,215.09,349.26,59.959,1492632903,"201051344000594","219011344069620",31.05,17.80,0,318.30,392.55,91.8,86.7,0.429,680316.4,680316.4,2144,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632932,1877558.00
04/19/2017 16:15,2,3.070,ACTIVE,216.00,350.17,59.959,1492632903,"201051344001203","219011344069620",30.65,18.70,0,318.30,394.35,95.4,90.2,0.442,668269.2,668269.2,2142,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632933,1877559.00
04/19/2017 16:15,2,2.736,ACTIVE,213.51,343.55,59.954,1492632903,"274151322000054","219011344069620",29.62,23.00,0,328.52,379.92,82.0,77.3,0.305,903268.8,903268.8,2138,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632934,1877560.00
04/19/2017 16:15,2,2.934,ACTIVE,216.00,349.56,59.928,1492632903,"201051344000867","219011344069620",30.47,19.00,0,318.30,395.25,90.7,85.6,0.415,665208.0,665208.0,2149,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632935,1877561.00
04/19/2017 16:15,2,3.008,ACTIVE,215.77,351.07,59.954,1492632903,"201051344001093","219011344069620",30.69,18.30,0,318.61,394.35,93.5,88.4,0.424,667066.2,667066.2,2143,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632936,1877562.00
04/19/2017 16:15,2,2.906,ACTIVE,216.22,350.17,59.965,1492632903,"201051344000900","219011344069620",30.77,18.30,0,319.81,398.26,90.7,85.6,0.415,686385.0,686385.0,2151,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632936,1877563.00
04/19/2017 16:15,2,2.869,ACTIVE,216.22,348.96,59.959,1492632903,"201051344000648","219011344069620",30.81,18.30,0,316.50,397.35,89.5,84.5,0.415,675873.5,675873.5,2146,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632937,1877564.00
04/19/2017 16:15,2,2.943,ACTIVE,216.22,349.86,59.954,1492632903,"201051344000569","219011344069620",30.43,18.00,0,318.91,397.05,90.7,85.6,0.420,688684.0,688684.0,2140,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632938,1877565.00
04/19/2017 16:15,2,2.947,ACTIVE,216.45,350.17,59.965,1492632903,"201051344000983","219011344069620",30.30,19.00,0,320.11,397.05,90.5,85.4,0.429,679390.9,679390.9,2142,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632939,1877566.00
04/19/2017 16:15,2,2.912,ACTIVE,216.45,350.17,59.965,1492632903,"201051344001158","219011344069620",30.63,17.50,0,318.30,398.26,90.5,85.4,0.420,665091.3,665091.3,2146,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632940,1877567.00
04/19/2017 16:15,2,2.943,ACTIVE,216.67,350.17,59.959,1492632903,"201051344000576","219011344069620",30.32,18.70,0,318.91,399.16,90.3,85.3,0.420,679157.5,679157.5,2148,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632941,1877568.00
04/19/2017 16:15,2,2.670,ACTIVE,213.51,341.75,59.959,1492632903,"274151322000087","219011344069620",29.82,30.80,0,329.43,378.42,80.7,75.9,0.296,875307.6,875307.6,2166,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492632942,1877569.00
04/19/2017 16:30,2,3.467,ACTIVE,217.35,352.87,59.975,1492633804,"201051344000645","219011344069620",30.61,20.00,0,330.63,385.93,107.4,101.8,0.486,678352.0,678352.0,2142,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633805,1877570.00
04/19/2017 16:30,2,3.309,ACTIVE,214.41,352.27,60.007,1492633804,"274151322000085","219011344069620",29.22,24.80,0,320.71,379.02,98.0,92.6,0.371,900383.3,900383.3,2138,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633806,1877571.00
04/19/2017 16:30,2,3.443,ACTIVE,217.13,353.47,59.970,1492633804,"201051344000633","219011344069620",30.89,18.30,0,330.33,386.23,107.8,102.1,0.504,664804.8,664804.8,2149,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633807,1877572.00
04/19/2017 16:30,2,3.449,ACTIVE,217.58,352.87,60.018,1492633804,"201051344000469","219011344069620",30.77,17.50,0,329.73,386.23,107.6,101.9,0.508,667622.3,667622.3,2141,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633808,1877573.00
04/19/2017 16:30,2,3.711,ACTIVE,216.45,353.17,59.970,1492633804,"201051344000646","219011344069620",30.40,18.00,0,329.13,386.23,114.2,108.3,0.539,661226.5,661226.5,2144,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633809,1877574.00
04/19/2017 16:30,2,3.375,ACTIVE,214.19,356.48,59.975,1492633804,"274151322000052","219011344069620",30.26,24.30,0,324.02,379.32,103.4,97.9,0.411,932909.3,932909.3,2143,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633809,1877575.00
04/19/2017 16:30,2,3.795,ACTIVE,217.35,354.97,59.981,1492633804,"201051344000585","219011344069620",30.47,18.30,0,330.03,388.34,117.2,111.2,0.539,672330.8,672330.8,2146,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633810,1877576.00
04/19/2017 16:30,2,3.668,ACTIVE,216.22,352.27,59.970,1492633804,"201051344001230","219011344069620",30.73,16.00,0,330.63,385.33,114.2,108.3,0.521,665564.2,665564.2,2146,0,0,0,L,1122011218,0,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633811,1877577.00
04/19/2017 16:30,2,3.693,ACTIVE,217.58,354.97,59.975,1492633804,"201051344000582","219011344069620",30.67,19.80,0,328.52,387.44,114.7,108.7,0.517,655561.1,655561.1,2139,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633812,1877578.00
04/19/2017 16:30,2,3.701,ACTIVE,216.45,353.47,59.970,1492633804,"201051344000955","219011344069620",30.67,19.50,0,327.32,384.73,115.0,109.1,0.535,673911.4,673911.4,2146,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633813,1877579.00
04/19/2017 16:30,2,2.219,ACTIVE,214.41,439.43,59.981,1492633804,"274151322000094","219011344069620",41.39,25.00,0,411.78,476.10,91.7,86.6,0.349,762028.5,762028.5,2191,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633814,1877580.00
04/19/2017 16:30,2,3.504,ACTIVE,217.58,353.47,59.981,1492633804,"201051344000579","219011344069620",31.13,18.30,0,333.33,385.93,110.5,104.7,0.508,685234.4,685234.4,2145,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633815,1877581.00
04/19/2017 16:30,2,3.713,ACTIVE,216.45,352.57,59.975,1492633804,"201051344000890","219011344069620",30.97,17.00,0,327.32,385.93,116.5,110.5,0.521,667762.1,667762.1,2145,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633816,1877582.00
04/19/2017 16:30,2,3.732,ACTIVE,217.13,353.77,59.975,1492633804,"201051344000438","219011344069620",30.67,18.30,0,332.13,386.53,116.0,110.0,0.535,670644.8,670644.8,2141,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633817,1877583.00
04/19/2017 16:30,2,3.707,ACTIVE,216.90,360.99,59.975,1492633804,"201051344000417","219011344069620",20.08,15.30,0,319.21,391.94,75.3,70.8,0.628,632124.9,632124.9,2157,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633818,1877584.00
04/19/2017 16:30,2,3.400,ACTIVE,213.96,350.17,59.970,1492633804,"274151322000083","219011344069620",30.04,24.80,0,325.22,369.70,103.4,97.9,0.407,923586.1,923586.1,2144,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633818,1877585.00
04/19/2017 16:30,2,3.570,ACTIVE,215.32,358.88,59.975,1492633804,"274151322000076","219011344069620",30.75,25.50,0,330.33,375.11,111.1,105.3,0.429,984370.1,984370.1,2140,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633819,1877586.00
04/19/2017 16:30,2,3.506,ACTIVE,216.90,352.57,59.986,1492633804,"201051344000868","219011344069620",30.55,18.70,0,326.42,384.13,108.5,102.8,0.495,666238.9,666238.9,2147,0,0,0,L,1122011218,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633820,1877587.00
04/19/2017 16:30,2,3.539,ACTIVE,214.19,352.87,59.975,1492633804,"274151322000095","219011344069620",30.93,24.30,0,330.33,374.81,110.8,105.0,0.429,974946.8,974946.8,2141,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633821,1877588.00
04/19/2017 16:30,2,3.613,ACTIVE,217.58,361.89,59.981,1492633804,"201051344000988","219011344069620",19.68,16.00,0,326.42,396.75,72.0,67.6,0.605,607155.4,607155.4,2144,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633822,1877589.00
04/19/2017 16:30,2,3.770,ACTIVE,216.90,353.47,59.981,1492633804,"201051344001025","219011344069620",30.77,19.00,0,331.23,386.23,117.5,111.4,0.530,669915.1,669915.1,2146,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633823,1877590.00
04/19/2017 16:30,2,3.514,ACTIVE,217.35,353.47,59.986,1492633804,"201051344000458","219011344069620",30.65,21.30,0,330.33,384.73,109.2,103.4,0.517,678476.8,678476.8,2140,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633824,1877591.00
04/19/2017 16:30,2,3.561,ACTIVE,218.03,356.78,59.975,1492633804,"201051344000853","219011344069620",30.36,18.00,0,329.73,385.33,109.5,103.7,0.508,678826.0,678826.0,2143,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633825,1877592.00
04/19/2017 16:30,2,3.701,ACTIVE,216.67,354.67,59.975,1492633804,"201051344000685","219011344069620",31.01,16.70,0,331.23,387.14,116.3,110.3,0.561,670731.7,670731.7,2151,0,0,0,L,1122011218,0,124.72,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633826,1877593.00
04/19/2017 16:30,2,3.709,ACTIVE,217.13,353.77,59.970,1492633804,"201051344000917","219011344069620",30.69,19.80,0,327.02,386.83,115.3,109.4,0.539,667335.3,667335.3,2146,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633827,1877594.00
04/19/2017 16:30,2,3.705,ACTIVE,216.67,353.17,59.975,1492633804,"201051344001145","219011344069620",30.91,16.30,0,329.13,386.83,116.0,110.0,0.535,675173.1,675173.1,2147,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633827,1877595.00
04/19/2017 16:30,2,3.770,ACTIVE,217.35,354.97,59.965,1492633804,"201051344000651","219011344069620",30.63,18.70,0,329.13,387.14,117.0,111.0,0.535,663989.2,663989.2,2144,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633828,1877596.00
04/19/2017 16:30,2,3.311,ACTIVE,214.19,355.88,59.970,1492633804,"274151322000088","219011344069620",29.98,23.50,0,323.72,372.11,100.5,95.1,0.380,885133.1,885133.1,2142,0,0,0,L,1151911521,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633829,1877597.00
04/19/2017 16:30,2,2.301,ACTIVE,215.09,440.94,59.959,1492633804,"274151322000068","219011344069620",40.65,26.80,0,406.67,477.61,94.4,89.2,0.354,762403.2,762403.2,2188,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633830,1877598.00
04/19/2017 16:30,2,3.686,ACTIVE,216.90,353.47,60.002,1492633804,"201051344001135","219011344069620",30.91,19.50,0,329.73,385.33,115.4,109.4,0.535,659669.8,659669.8,2147,0,0,0,L,1122011218,0,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633831,1877599.00
04/19/2017 16:30,2,3.555,ACTIVE,216.45,352.57,59.975,1492633804,"201051344000594","219011344069620",30.69,18.30,0,330.03,384.13,110.5,104.7,0.504,680340.9,680340.9,2145,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633832,1877600.00
04/19/2017 16:30,2,3.742,ACTIVE,217.35,354.67,59.970,1492633804,"201051344001203","219011344069620",30.61,18.70,0,329.73,388.04,116.0,110.1,0.539,668294.8,668294.8,2143,0,0,0,L,1122011218,0,124.94,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633834,1877601.00
04/19/2017 16:30,2,3.334,ACTIVE,214.41,354.37,59.970,1492633804,"274151322000054","219011344069620",29.76,25.50,0,320.11,370.00,100.5,95.1,0.384,903291.1,903291.1,2139,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633835,1877602.00
04/19/2017 16:30,2,3.494,ACTIVE,217.13,352.87,59.970,1492633804,"201051344000867","219011344069620",30.75,20.00,0,327.02,384.13,108.9,103.2,0.491,665232.2,665232.2,2150,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633836,1877603.00
04/19/2017 16:30,2,3.670,ACTIVE,217.13,354.37,59.970,1492633804,"201051344001093","219011344069620",30.77,18.30,0,330.63,386.23,114.4,108.5,0.517,667091.4,667091.4,2144,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633837,1877604.00
04/19/2017 16:30,2,3.451,ACTIVE,217.13,353.47,59.965,1492633804,"201051344000900","219011344069620",31.13,18.00,0,330.93,385.33,108.8,103.1,0.504,686409.2,686409.2,2152,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633838,1877605.00
04/19/2017 16:30,2,3.479,ACTIVE,217.35,352.57,60.012,1492633804,"201051344000648","219011344069620",30.57,18.00,0,333.63,384.43,107.8,102.1,0.499,675897.5,675897.5,2147,0,0,0,L,1122011218,0,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633838,1877606.00
04/19/2017 16:30,2,3.559,ACTIVE,217.58,354.37,59.986,1492633804,"201051344000569","219011344069620",30.10,19.50,0,330.63,385.03,108.5,102.8,0.499,688708.2,688708.2,2141,0,0,0,L,1122011218,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633839,1877607.00
04/19/2017 16:30,2,3.473,ACTIVE,217.35,353.17,59.975,1492633804,"201051344000983","219011344069620",30.95,19.30,0,329.73,385.63,108.9,103.2,0.517,679415.2,679415.2,2143,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633840,1877608.00
04/19/2017 16:30,2,3.496,ACTIVE,217.80,354.07,60.012,1492633804,"201051344001158","219011344069620",30.67,18.30,0,327.92,384.73,108.6,102.9,0.508,665115.4,665115.4,2147,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633841,1877609.00
04/19/2017 16:30,2,3.492,ACTIVE,217.80,354.97,59.981,1492633804,"201051344000576","219011344069620",30.51,18.70,0,330.03,385.03,107.9,102.2,0.499,679181.6,679181.6,2149,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633842,1877610.00
04/19/2017 16:30,2,3.336,ACTIVE,214.41,350.77,59.981,1492633804,"274151322000087","219011344069620",29.84,33.30,0,323.11,369.40,100.8,95.4,0.367,875330.0,875330.0,2167,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492633843,1877611.00
04/19/2017 16:45,2,2.398,ACTIVE,216.22,361.29,59.944,1492634703,"201051344000645","219011344069620",29.94,18.30,0,320.71,398.86,72.7,68.2,0.588,678372.0,678372.0,2143,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634704,1877612.00
04/19/2017 16:45,2,2.221,ACTIVE,213.51,353.17,59.970,1492634703,"274151322000085","219011344069620",29.32,22.30,0,330.33,378.12,65.8,61.6,0.446,900401.4,900401.4,2139,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634705,1877613.00
04/19/2017 16:45,2,2.369,ACTIVE,216.00,363.09,59.938,1492634703,"201051344000633","219011344069620",30.51,17.50,0,320.41,398.86,73.2,68.8,0.623,664825.0,664825.0,2150,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634706,1877614.00
04/19/2017 16:45,2,2.355,ACTIVE,216.22,361.59,59.981,1492634703,"201051344000469","219011344069620",30.69,16.70,0,317.70,398.86,73.3,68.8,0.628,667642.4,667642.4,2142,0,0,0,L,1122011218,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634707,1877615.00
04/19/2017 16:45,2,2.498,ACTIVE,215.32,360.69,59.944,1492634703,"201051344000646","219011344069620",30.42,17.50,0,320.11,390.44,76.9,72.3,0.650,661247.8,661247.8,2145,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634708,1877616.00
04/19/2017 16:45,2,2.295,ACTIVE,213.29,357.08,60.018,1492634703,"274151322000052","219011344069620",30.02,22.30,0,327.32,378.72,69.8,65.4,0.491,932928.4,932928.4,2144,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634709,1877617.00
04/19/2017 16:45,2,2.543,ACTIVE,216.00,350.77,59.986,1492634703,"201051344000585","219011344069620",30.61,17.80,0,337.84,383.53,78.9,74.2,0.358,672352.6,672352.6,2147,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634710,1877618.00
04/19/2017 16:45,2,2.451,ACTIVE,215.09,359.78,59.944,1492634703,"201051344001230","219011344069620",30.83,15.80,0,317.10,388.94,76.5,71.9,0.636,665585.4,665585.4,2147,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634711,1877619.00
04/19/2017 16:45,2,2.492,ACTIVE,216.45,361.29,59.991,1492634703,"201051344000582","219011344069620",30.45,18.70,0,320.41,392.25,76.9,72.3,0.623,655582.3,655582.3,2140,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634712,1877620.00
04/19/2017 16:45,2,2.490,ACTIVE,215.32,348.96,59.975,1492634703,"201051344000955","219011344069620",30.89,19.00,0,335.74,378.42,78.0,73.3,0.362,673932.8,673932.8,2147,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634713,1877621.00
04/19/2017 16:45,2,1.453,ACTIVE,213.51,443.04,60.028,1492634703,"274151322000094","219011344069620",41.55,22.50,0,401.26,471.90,61.7,57.6,0.429,762045.5,762045.5,2192,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634714,1877622.00
04/19/2017 16:45,2,2.400,ACTIVE,216.22,361.59,59.975,1492634703,"201051344000579","219011344069620",30.67,17.30,0,324.32,395.25,74.5,70.0,0.605,685254.8,685254.8,2146,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634714,1877623.00
04/19/2017 16:45,2,2.518,ACTIVE,215.32,348.96,59.928,1492634703,"201051344000890","219011344069620",30.87,16.30,0,336.64,379.32,78.8,74.1,0.354,667783.7,667783.7,2146,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634715,1877624.00
04/19/2017 16:45,2,2.516,ACTIVE,215.77,350.17,59.991,1492634703,"201051344000438","219011344069620",30.75,17.50,0,338.44,381.12,78.4,73.7,0.362,670666.3,670666.3,2142,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634716,1877625.00
04/19/2017 16:45,2,2.512,ACTIVE,215.77,354.07,59.954,1492634703,"201051344000417","219011344069620",20.12,15.00,0,335.74,391.34,51.1,47.4,0.420,632138.7,632138.7,2158,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634717,1877626.00
04/19/2017 16:45,2,2.275,ACTIVE,213.29,360.38,59.954,1492634703,"274151322000083","219011344069620",30.06,21.30,0,329.43,379.92,69.2,64.9,0.499,923605.1,923605.1,2145,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634718,1877627.00
04/19/2017 16:45,2,2.408,ACTIVE,214.41,361.59,59.981,1492634703,"274151322000076","219011344069620",30.69,23.80,0,329.43,378.72,74.8,70.3,0.521,984390.6,984390.6,2141,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634719,1877628.00
04/19/2017 16:45,2,2.393,ACTIVE,215.77,359.48,59.970,1492634703,"201051344000868","219011344069620",30.18,17.00,0,318.91,393.45,73.1,68.7,0.597,666258.9,666258.9,2148,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634720,1877629.00
04/19/2017 16:45,2,2.391,ACTIVE,213.51,354.97,59.975,1492634703,"274151322000095","219011344069620",30.55,22.50,0,328.52,379.02,74.0,69.5,0.513,974967.1,974967.1,2142,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634721,1877630.00
04/19/2017 16:45,2,2.408,ACTIVE,216.22,356.18,59.975,1492634703,"201051344000988","219011344069620",19.82,15.80,0,335.44,392.25,48.4,44.8,0.398,607168.4,607168.4,2145,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634722,1877631.00
04/19/2017 16:45,2,2.520,ACTIVE,215.77,350.47,59.975,1492634703,"201051344001025","219011344069620",30.87,18.70,0,338.14,379.92,78.8,74.2,0.354,669936.7,669936.7,2147,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634723,1877632.00
04/19/2017 16:45,2,2.391,ACTIVE,216.22,360.69,59.981,1492634703,"201051344000458","219011344069620",30.16,19.00,0,318.61,397.35,73.0,68.6,0.619,678496.7,678496.7,2141,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634724,1877633.00
04/19/2017 16:45,2,2.398,ACTIVE,216.67,361.29,59.981,1492634703,"201051344000853","219011344069620",30.18,17.50,0,324.32,396.75,73.3,68.8,0.619,678846.0,678846.0,2144,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634725,1877634.00
04/19/2017 16:45,2,2.520,ACTIVE,215.77,362.49,59.949,1492634703,"201051344000685","219011344069620",30.51,16.00,0,319.21,391.04,77.9,73.3,0.663,670753.0,670753.0,2152,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634726,1877635.00
04/19/2017 16:45,2,2.508,ACTIVE,216.00,361.89,60.039,1492634703,"201051344000917","219011344069620",30.32,19.00,0,320.71,391.34,77.0,72.4,0.645,667356.4,667356.4,2147,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634726,1877636.00
04/19/2017 16:45,2,2.496,ACTIVE,215.54,361.29,60.034,1492634703,"201051344001145","219011344069620",30.71,15.80,0,321.31,391.34,77.7,73.0,0.641,675194.4,675194.4,2148,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634727,1877637.00
04/19/2017 16:45,2,2.549,ACTIVE,216.22,350.77,59.986,1492634703,"201051344000651","219011344069620",30.51,19.30,0,338.74,382.03,78.8,74.2,0.354,664010.6,664010.6,2145,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634728,1877638.00
04/19/2017 16:45,2,2.250,ACTIVE,213.74,362.79,60.028,1492634703,"274151322000088","219011344069620",29.62,21.50,0,329.43,379.92,67.5,63.2,0.455,885151.3,885151.3,2143,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634729,1877639.00
04/19/2017 16:45,2,1.555,ACTIVE,214.41,439.43,59.975,1492634703,"274151322000068","219011344069620",40.65,23.80,0,398.86,479.41,64.2,60.1,0.438,762420.3,762420.3,2189,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634730,1877640.00
04/19/2017 16:45,2,2.500,ACTIVE,215.54,360.69,59.975,1492634703,"201051344001135","219011344069620",30.83,19.50,0,320.41,390.74,78.1,73.4,0.641,659691.0,659691.0,2148,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634731,1877641.00
04/19/2017 16:45,2,2.408,ACTIVE,215.32,359.18,59.975,1492634703,"201051344000594","219011344069620",30.67,17.50,0,318.30,390.44,74.8,70.3,0.605,680361.1,680361.1,2146,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634732,1877642.00
04/19/2017 16:45,2,2.496,ACTIVE,216.22,351.07,59.991,1492634703,"201051344001203","219011344069620",31.01,18.00,0,338.74,382.63,78.4,73.8,0.367,668316.1,668316.1,2144,0,0,0,L,1122011218,0,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634733,1877643.00
04/19/2017 16:45,2,2.283,ACTIVE,213.29,348.36,59.970,1492634703,"274151322000054","219011344069620",29.42,22.80,0,327.32,379.62,68.0,63.7,0.455,903309.3,903309.3,2140,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634734,1877644.00
04/19/2017 16:45,2,2.383,ACTIVE,216.22,360.38,60.044,1492634703,"201051344000867","219011344069620",30.53,18.30,0,318.91,394.35,73.8,69.3,0.601,665252.1,665252.1,2151,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634735,1877645.00
04/19/2017 16:45,2,2.508,ACTIVE,215.77,361.29,60.002,1492634703,"201051344001093","219011344069620",30.65,17.50,0,320.11,394.65,77.9,73.2,0.623,667112.3,667112.3,2145,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634735,1877646.00
04/19/2017 16:45,2,2.389,ACTIVE,216.00,361.29,59.991,1492634703,"201051344000900","219011344069620",30.34,17.00,0,318.91,396.75,73.5,69.0,0.597,686428.9,686428.9,2153,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634736,1877647.00
04/19/2017 16:45,2,2.383,ACTIVE,216.00,360.69,59.986,1492634703,"201051344000648","219011344069620",30.38,16.70,0,317.40,396.75,73.3,68.9,0.601,675917.1,675917.1,2148,0,0,0,L,1122011218,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634737,1877648.00
04/19/2017 16:45,2,2.410,ACTIVE,216.22,360.69,60.018,1492634703,"201051344000569","219011344069620",30.28,18.00,0,318.61,396.75,74.0,69.5,0.614,688728.0,688728.0,2142,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634738,1877649.00
04/19/2017 16:45,2,2.385,ACTIVE,216.22,360.99,60.002,1492634703,"201051344000983","219011344069620",30.71,18.30,0,317.70,396.45,74.2,69.7,0.632,679435.0,679435.0,2144,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634739,1877650.00
04/19/2017 16:45,2,2.395,ACTIVE,216.22,362.19,59.959,1492634703,"201051344001158","219011344069620",30.51,17.00,0,319.21,398.26,74.0,69.5,0.614,665135.2,665135.2,2148,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634740,1877651.00
04/19/2017 16:45,2,2.375,ACTIVE,216.67,361.29,59.981,1492634703,"201051344000576","219011344069620",30.59,17.00,0,320.71,398.26,73.6,69.1,0.601,679201.2,679201.2,2150,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634741,1877652.00
04/19/2017 16:45,2,2.262,ACTIVE,213.51,348.06,60.002,1492634703,"274151322000087","219011344069620",29.76,30.30,0,328.22,378.12,68.2,63.9,0.442,875348.1,875348.1,2168,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492634742,1877653.00
04/19/2017 17:00,2,2.721,ACTIVE,217.35,351.07,59.959,1492635603,"201051344000645","219011344069620",30.47,19.00,0,322.51,398.26,84.0,79.2,0.380,678391.3,678391.3,2144,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635604,1877654.00
04/19/2017 17:00,2,2.502,ACTIVE,214.19,353.47,59.970,1492635603,"274151322000085","219011344069620",29.50,22.30,0,329.73,379.32,74.8,70.3,0.513,900418.9,900418.9,2140,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635605,1877655.00
04/19/2017 17:00,2,2.684,ACTIVE,216.90,352.27,59.938,1492635603,"201051344000633","219011344069620",30.79,17.80,0,321.31,398.86,83.7,78.8,0.398,664844.5,664844.5,2151,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635606,1877656.00
04/19/2017 17:00,2,2.650,ACTIVE,217.13,351.07,59.970,1492635603,"201051344000469","219011344069620",30.87,16.30,0,319.51,398.56,82.9,78.1,0.384,667661.9,667661.9,2143,0,0,0,L,1122011218,0,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635607,1877657.00
04/19/2017 17:00,2,2.818,ACTIVE,215.77,350.77,59.981,1492635603,"201051344000646","219011344069620",30.49,17.50,0,335.14,392.25,87.1,82.1,0.407,661268.5,661268.5,2146,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635608,1877658.00
04/19/2017 17:00,2,2.559,ACTIVE,213.74,345.96,59.970,1492635603,"274151322000052","219011344069620",30.34,22.50,0,327.92,379.92,78.6,73.9,0.314,932947.0,932947.0,2145,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635609,1877659.00
04/19/2017 17:00,2,2.877,ACTIVE,216.45,351.37,59.970,1492635603,"201051344000585","219011344069620",30.57,18.30,0,337.54,374.21,89.2,84.1,0.411,672373.8,672373.8,2148,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635610,1877660.00
04/19/2017 17:00,2,2.766,ACTIVE,215.77,348.96,59.965,1492635603,"201051344001230","219011344069620",30.85,16.00,0,333.33,390.44,86.4,81.4,0.402,665606.0,665606.0,2148,0,0,0,L,1122011218,0,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635611,1877661.00
04/19/2017 17:00,2,2.811,ACTIVE,216.67,351.37,59.986,1492635603,"201051344000582","219011344069620",30.36,18.30,0,337.24,396.75,86.5,81.5,0.398,655603.0,655603.0,2141,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635612,1877662.00
04/19/2017 17:00,2,2.785,ACTIVE,215.54,349.56,59.981,1492635603,"201051344000955","219011344069620",30.73,18.00,0,335.14,372.11,86.7,81.8,0.398,673953.6,673953.6,2148,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635612,1877663.00
04/19/2017 17:00,2,1.668,ACTIVE,213.74,436.43,59.981,1492635603,"274151322000094","219011344069620",40.67,21.80,0,407.27,470.69,69.0,64.7,0.486,762061.9,762061.9,2193,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635614,1877664.00
04/19/2017 17:00,2,2.641,ACTIVE,217.13,351.97,59.975,1492635603,"201051344000579","219011344069620",30.97,17.50,0,337.24,398.26,82.8,78.0,0.376,685274.7,685274.7,2147,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635615,1877665.00
04/19/2017 17:00,2,2.797,ACTIVE,215.54,349.86,59.981,1492635603,"201051344000890","219011344069620",30.79,16.30,0,336.34,373.01,87.3,82.3,0.393,667804.8,667804.8,2147,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635616,1877666.00
04/19/2017 17:00,2,2.770,ACTIVE,216.22,350.47,59.975,1492635603,"201051344000438","219011344069620",31.07,17.80,0,337.84,373.61,87.1,82.1,0.398,670687.4,670687.4,2143,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635617,1877667.00
04/19/2017 17:00,2,2.805,ACTIVE,216.00,355.88,59.949,1492635603,"201051344000417","219011344069620",19.98,14.30,0,335.44,381.73,56.8,52.9,0.477,632152.2,632152.2,2159,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635618,1877668.00
04/19/2017 17:00,2,2.541,ACTIVE,214.19,355.28,59.991,1492635603,"274151322000083","219011344069620",30.06,22.30,0,328.22,379.92,77.4,72.8,0.548,923623.6,923623.6,2146,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635618,1877669.00
04/19/2017 17:00,2,2.693,ACTIVE,214.41,345.96,59.986,1492635603,"274151322000076","219011344069620",30.63,24.50,0,335.14,379.02,83.7,78.9,0.327,984410.5,984410.5,2142,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635619,1877670.00
04/19/2017 17:00,2,2.645,ACTIVE,216.22,349.56,59.981,1492635603,"201051344000868","219011344069620",30.40,17.00,0,320.11,395.85,81.5,76.7,0.371,666278.4,666278.4,2149,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635620,1877671.00
04/19/2017 17:00,2,2.699,ACTIVE,213.51,351.67,59.981,1492635603,"274151322000095","219011344069620",30.42,23.00,0,330.03,379.32,83.1,78.3,0.301,974986.9,974986.9,2143,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635621,1877672.00
04/19/2017 17:00,2,2.686,ACTIVE,216.90,356.18,59.975,1492635603,"201051344000988","219011344069620",19.90,15.30,0,336.94,382.93,54.1,50.3,0.446,607181.1,607181.1,2146,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635622,1877673.00
04/19/2017 17:00,2,2.859,ACTIVE,216.22,350.17,60.002,1492635603,"201051344001025","219011344069620",30.65,18.70,0,336.04,373.91,88.7,83.7,0.402,669957.9,669957.9,2148,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635623,1877674.00
04/19/2017 17:00,2,2.639,ACTIVE,216.90,350.47,60.018,1492635603,"201051344000458","219011344069620",30.65,19.50,0,320.41,398.86,82.0,77.2,0.384,678516.1,678516.1,2142,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635624,1877675.00
04/19/2017 17:00,2,2.668,ACTIVE,217.58,352.87,59.975,1492635603,"201051344000853","219011344069620",30.51,18.00,0,324.92,398.26,82.5,77.7,0.380,678865.5,678865.5,2145,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635625,1877676.00
04/19/2017 17:00,2,2.793,ACTIVE,215.77,350.77,59.938,1492635603,"201051344000685","219011344069620",31.07,16.70,0,335.44,392.55,88.0,83.0,0.424,670773.9,670773.9,2153,0,0,0,L,1122011218,0,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635626,1877677.00
04/19/2017 17:00,2,2.789,ACTIVE,216.22,350.77,59.981,1492635603,"201051344000917","219011344069620",30.93,19.30,0,334.84,395.55,87.4,82.4,0.407,667377.2,667377.2,2148,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635627,1877678.00
04/19/2017 17:00,2,2.816,ACTIVE,215.77,350.17,59.986,1492635603,"201051344001145","219011344069620",30.53,15.50,0,336.04,392.85,87.0,82.1,0.393,675215.3,675215.3,2149,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635628,1877679.00
04/19/2017 17:00,2,2.820,ACTIVE,216.22,350.17,60.002,1492635603,"201051344000651","219011344069620",30.71,19.30,0,338.44,375.41,87.8,82.9,0.393,664031.8,664031.8,2146,0,0,0,L,1122011218,0,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635629,1877680.00
04/19/2017 17:00,2,2.445,ACTIVE,213.74,359.78,59.986,1492635603,"274151322000088","219011344069620",29.70,21.80,0,329.43,379.92,73.6,69.1,0.486,885169.2,885169.2,2144,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635630,1877681.00
04/19/2017 17:00,2,1.699,ACTIVE,214.64,438.83,59.981,1492635603,"274151322000068","219011344069620",40.30,23.00,0,403.37,478.21,68.9,64.6,0.464,762437.0,762437.0,2190,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635630,1877682.00
