ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 17:00,2,2.756,ACTIVE,216.00,349.26,59.944,1492635603,"201051344001135","219011344069620",30.75,19.50,0,336.04,391.94,85.9,81.0,0.393,659711.9,659711.9,2149,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635631,1877683.00
04/19/2017 17:00,2,2.643,ACTIVE,216.00,350.47,60.007,1492635603,"201051344000594","219011344069620",30.85,17.50,0,334.24,392.85,82.5,77.8,0.376,680381.0,680381.0,2147,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635632,1877684.00
04/19/2017 17:00,2,2.773,ACTIVE,216.45,350.47,59.922,1492635603,"201051344001203","219011344069620",30.69,18.00,0,338.74,374.21,86.2,81.3,0.402,668337.0,668337.0,2145,0,0,0,L,1122011218,0,124.72,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635633,1877685.00
04/19/2017 17:00,2,2.482,ACTIVE,213.74,364.29,59.938,1492635603,"274151322000054","219011344069620",29.48,22.80,0,327.62,380.22,74.2,69.7,0.508,903327.2,903327.2,2141,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635634,1877686.00
04/19/2017 17:00,2,2.604,ACTIVE,216.67,350.17,59.996,1492635603,"201051344000867","219011344069620",30.63,18.70,0,321.31,395.85,80.8,76.1,0.367,665271.5,665271.5,2152,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635635,1877687.00
04/19/2017 17:00,2,2.730,ACTIVE,216.22,350.17,59.981,1492635603,"201051344001093","219011344069620",30.87,17.50,0,335.74,395.25,85.4,80.5,0.380,667133.0,667133.0,2146,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635636,1877688.00
04/19/2017 17:00,2,2.629,ACTIVE,216.67,350.77,59.975,1492635603,"201051344000900","219011344069620",30.28,17.50,0,318.30,398.86,80.6,75.9,0.367,686448.3,686448.3,2154,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635637,1877689.00
04/19/2017 17:00,2,2.605,ACTIVE,216.90,350.77,59.981,1492635603,"201051344000648","219011344069620",30.51,17.80,0,317.70,397.96,80.5,75.8,0.371,675936.4,675936.4,2149,0,0,0,L,1122011218,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635638,1877690.00
04/19/2017 17:00,2,2.652,ACTIVE,217.13,350.47,59.986,1492635603,"201051344000569","219011344069620",30.28,19.00,0,318.91,397.66,81.3,76.6,0.371,688747.5,688747.5,2143,0,0,0,L,1122011218,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635639,1877691.00
04/19/2017 17:00,2,2.637,ACTIVE,216.90,350.47,59.996,1492635603,"201051344000983","219011344069620",30.49,19.00,0,320.11,398.86,81.5,76.7,0.384,679454.5,679454.5,2145,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635639,1877692.00
04/19/2017 17:00,2,2.615,ACTIVE,216.90,350.17,59.981,1492635603,"201051344001158","219011344069620",30.49,17.30,0,320.71,398.26,80.8,76.1,0.376,665154.6,665154.6,2149,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635640,1877693.00
04/19/2017 17:00,2,2.588,ACTIVE,217.13,351.37,59.949,1492635603,"201051344000576","219011344069620",30.59,17.50,0,321.01,398.86,80.2,75.5,0.367,679220.5,679220.5,2151,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635641,1877694.00
04/19/2017 17:00,2,2.422,ACTIVE,213.96,352.87,59.954,1492635603,"274151322000087","219011344069620",30.06,30.00,0,329.13,378.12,73.7,69.2,0.491,875366.1,875366.1,2169,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492635642,1877695.00
04/19/2017 17:15,2,2.146,ACTIVE,214.87,358.28,59.991,1492636503,"201051344000645","219011344069620",30.30,17.80,0,320.71,398.26,65.8,61.6,0.539,678410.8,678410.8,2145,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636504,1877696.00
04/19/2017 17:15,2,2.018,ACTIVE,212.16,350.77,59.996,1492636503,"274151322000085","219011344069620",29.32,21.30,0,329.73,379.92,59.9,55.9,0.411,900436.5,900436.5,2141,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636505,1877697.00
04/19/2017 17:15,2,2.158,ACTIVE,214.41,358.28,60.002,1492636503,"201051344000633","219011344069620",30.42,16.70,0,323.41,396.15,66.5,62.3,0.570,664864.1,664864.1,2152,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636506,1877698.00
04/19/2017 17:15,2,2.133,ACTIVE,214.87,359.18,60.039,1492636503,"201051344000469","219011344069620",30.73,15.80,0,318.61,394.65,66.3,62.1,0.566,667681.4,667681.4,2144,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636507,1877699.00
04/19/2017 17:15,2,2.264,ACTIVE,212.83,356.18,59.991,1492636503,"201051344000646","219011344069620",30.65,16.70,0,316.50,391.04,70.3,65.9,0.583,661289.2,661289.2,2147,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636508,1877700.00
04/19/2017 17:15,2,2.082,ACTIVE,211.48,358.58,59.981,1492636503,"274151322000052","219011344069620",30.12,22.00,0,329.13,379.62,63.5,59.4,0.446,932965.6,932965.6,2146,0,0,0,L,1151911521,0,120.42,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636509,1877701.00
04/19/2017 17:15,2,2.354,ACTIVE,213.29,357.38,59.970,1492636503,"201051344000585","219011344069620",30.24,17.30,0,321.31,393.15,72.0,67.6,0.610,672395.1,672395.1,2149,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636510,1877702.00
04/19/2017 17:15,2,2.260,ACTIVE,212.61,355.28,59.991,1492636503,"201051344001230","219011344069620",30.53,15.00,0,320.11,388.64,69.9,65.6,0.575,665626.6,665626.6,2149,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636510,1877703.00
04/19/2017 17:15,2,2.291,ACTIVE,213.29,357.38,59.981,1492636503,"201051344000582","219011344069620",30.22,17.50,0,319.21,393.75,70.1,65.7,0.575,655623.7,655623.7,2142,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636511,1877704.00
04/19/2017 17:15,2,2.297,ACTIVE,212.61,355.58,59.970,1492636503,"201051344000955","219011344069620",30.47,17.50,0,318.30,389.84,70.9,66.5,0.592,673974.5,673974.5,2149,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636512,1877705.00
04/19/2017 17:15,2,1.402,ACTIVE,212.16,426.81,59.970,1492636503,"274151322000094","219011344069620",39.34,21.00,0,404.87,474.30,55.8,52.0,0.389,762078.4,762078.4,2194,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636513,1877706.00
04/19/2017 17:15,2,2.162,ACTIVE,214.64,358.28,59.986,1492636503,"201051344000579","219011344069620",30.95,16.00,0,323.11,394.95,67.8,63.6,0.552,685294.6,685294.6,2148,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636514,1877707.00
04/19/2017 17:15,2,2.305,ACTIVE,212.61,355.28,60.023,1492636503,"201051344000890","219011344069620",30.83,15.50,0,319.51,388.94,72.0,67.5,0.579,667825.8,667825.8,2148,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636515,1877708.00
04/19/2017 17:15,2,2.289,ACTIVE,213.29,357.08,59.949,1492636503,"201051344000438","219011344069620",30.87,16.30,0,319.81,391.64,71.5,67.1,0.592,670708.4,670708.4,2144,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636516,1877709.00
04/19/2017 17:15,2,2.299,ACTIVE,213.06,351.07,59.922,1492636503,"201051344000417","219011344069620",20.06,14.00,0,335.44,381.73,46.8,43.2,0.384,632165.7,632165.7,2160,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636517,1877710.00
04/19/2017 17:15,2,2.072,ACTIVE,211.93,349.86,59.933,1492636503,"274151322000083","219011344069620",30.04,21.30,0,328.82,379.92,63.0,58.9,0.442,923642.1,923642.1,2147,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636518,1877711.00
04/19/2017 17:15,2,2.182,ACTIVE,212.61,351.97,59.986,1492636503,"274151322000076","219011344069620",30.83,22.80,0,330.33,379.02,68.2,63.9,0.477,984430.5,984430.5,2143,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636519,1877712.00
04/19/2017 17:15,2,2.168,ACTIVE,214.19,357.38,60.012,1492636503,"201051344000868","219011344069620",30.24,16.30,0,318.61,396.15,66.5,62.3,0.544,666297.8,666297.8,2150,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636520,1877713.00
04/19/2017 17:15,2,2.184,ACTIVE,211.70,345.96,59.991,1492636503,"274151322000095","219011344069620",30.47,22.00,0,329.13,377.82,67.3,63.0,0.460,975006.6,975006.6,2144,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636521,1877714.00
04/19/2017 17:15,2,2.184,ACTIVE,214.64,354.37,60.018,1492636503,"201051344000988","219011344069620",19.90,15.00,0,336.64,385.03,44.0,40.6,0.362,607193.8,607193.8,2147,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636521,1877715.00
04/19/2017 17:15,2,2.320,ACTIVE,213.06,356.18,59.991,1492636503,"201051344001025","219011344069620",30.71,17.50,0,319.51,390.44,72.2,67.8,0.579,669979.0,669979.0,2149,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636522,1877716.00
04/19/2017 17:15,2,2.156,ACTIVE,214.64,356.78,59.991,1492636503,"201051344000458","219011344069620",30.42,18.30,0,319.81,399.76,66.4,62.2,0.566,678535.6,678535.6,2143,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636523,1877717.00
04/19/2017 17:15,2,2.160,ACTIVE,215.54,359.78,60.002,1492636503,"201051344000853","219011344069620",30.45,17.00,0,324.02,393.15,66.6,62.4,0.561,678885.1,678885.1,2146,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636524,1877718.00
04/19/2017 17:15,2,2.299,ACTIVE,213.06,357.68,59.991,1492636503,"201051344000685","219011344069620",30.61,15.30,0,317.40,391.34,71.3,66.9,0.619,670794.7,670794.7,2154,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636525,1877719.00
04/19/2017 17:15,2,2.273,ACTIVE,213.29,357.38,59.938,1492636503,"201051344000917","219011344069620",30.73,17.80,0,320.41,392.25,70.8,66.4,0.597,667397.8,667397.8,2149,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636526,1877720.00
04/19/2017 17:15,2,2.266,ACTIVE,213.06,356.48,60.018,1492636503,"201051344001145","219011344069620",31.03,15.30,0,319.51,391.34,71.3,66.9,0.588,675236.1,675236.1,2150,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636527,1877721.00
04/19/2017 17:15,2,2.326,ACTIVE,213.51,356.78,59.986,1492636503,"201051344000651","219011344069620",30.55,17.50,0,319.81,393.15,72.0,67.6,0.588,664052.7,664052.7,2147,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636528,1877722.00
04/19/2017 17:15,2,2.025,ACTIVE,211.70,356.78,59.991,1492636503,"274151322000088","219011344069620",29.86,20.70,0,328.82,380.52,61.2,57.2,0.411,885186.9,885186.9,2145,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636529,1877723.00
04/19/2017 17:15,2,1.395,ACTIVE,212.61,436.43,59.975,1492636503,"274151322000068","219011344069620",40.93,22.30,0,404.57,474.60,57.8,53.9,0.393,762453.6,762453.6,2191,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636529,1877724.00
04/19/2017 17:15,2,2.289,ACTIVE,213.06,357.68,59.986,1492636503,"201051344001135","219011344069620",30.79,18.00,0,318.30,390.74,71.4,67.0,0.588,659732.6,659732.6,2150,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636530,1877725.00
04/19/2017 17:15,2,2.184,ACTIVE,213.74,356.78,59.986,1492636503,"201051344000594","219011344069620",30.83,16.30,0,319.81,390.14,68.2,63.9,0.561,680400.8,680400.8,2148,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636531,1877726.00
04/19/2017 17:15,2,2.311,ACTIVE,213.51,357.08,60.012,1492636503,"201051344001203","219011344069620",30.65,16.70,0,318.61,392.85,71.8,67.4,0.597,668357.8,668357.8,2146,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636532,1877727.00
04/19/2017 17:15,2,2.064,ACTIVE,211.93,346.26,59.991,1492636503,"274151322000054","219011344069620",29.56,21.80,0,327.62,381.12,61.8,57.7,0.424,903345.1,903345.1,2142,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636534,1877728.00
04/19/2017 17:15,2,2.199,ACTIVE,214.64,357.68,59.922,1492636503,"201051344000867","219011344069620",30.00,17.50,0,318.91,395.25,66.8,62.6,0.544,665291.0,665291.0,2153,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636535,1877729.00
04/19/2017 17:15,2,2.301,ACTIVE,213.51,357.68,59.933,1492636503,"201051344001093","219011344069620",30.49,16.70,0,318.00,391.04,71.1,66.7,0.575,667153.5,667153.5,2147,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636536,1877730.00
04/19/2017 17:15,2,2.141,ACTIVE,214.64,358.28,59.996,1492636503,"201051344000900","219011344069620",30.61,16.70,0,318.61,399.46,66.4,62.1,0.548,686467.6,686467.6,2155,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636537,1877731.00
04/19/2017 17:15,2,2.146,ACTIVE,214.64,357.98,59.996,1492636503,"201051344000648","219011344069620",30.59,16.30,0,318.61,398.56,66.5,62.3,0.544,675955.7,675955.7,2150,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636538,1877732.00
04/19/2017 17:15,2,2.188,ACTIVE,214.87,358.58,59.996,1492636503,"201051344000569","219011344069620",30.28,17.50,0,320.41,397.96,67.1,62.8,0.552,688766.9,688766.9,2144,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636539,1877733.00
04/19/2017 17:15,2,2.168,ACTIVE,214.87,357.98,60.002,1492636503,"201051344000983","219011344069620",30.69,17.80,0,322.51,398.26,67.4,63.1,0.570,679473.9,679473.9,2146,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636540,1877734.00
04/19/2017 17:15,2,2.197,ACTIVE,214.87,358.58,59.975,1492636503,"201051344001158","219011344069620",30.28,16.30,0,321.91,398.56,67.4,63.2,0.561,665174.0,665174.0,2150,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636541,1877735.00
04/19/2017 17:15,2,2.146,ACTIVE,215.09,360.08,59.996,1492636503,"201051344000576","219011344069620",30.71,16.70,0,319.81,397.05,66.8,62.5,0.552,679239.7,679239.7,2152,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636541,1877736.00
04/19/2017 17:15,2,2.062,ACTIVE,212.61,354.97,59.965,1492636503,"274151322000087","219011344069620",29.88,29.30,0,329.13,378.42,62.4,58.3,0.420,875384.0,875384.0,2170,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492636542,1877737.00
04/19/2017 17:30,2,1.760,ACTIVE,214.41,354.67,60.002,1492637404,"201051344000645","219011344069620",30.20,16.30,0,336.64,391.64,53.8,50.0,0.433,678425.8,678425.8,2146,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637405,1877738.00
04/19/2017 17:30,2,1.629,ACTIVE,211.93,345.36,60.007,1492637404,"274151322000085","219011344069620",29.66,19.80,0,333.03,371.21,48.9,45.3,0.327,900450.1,900450.1,2142,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637406,1877739.00
04/19/2017 17:30,2,1.766,ACTIVE,214.41,354.67,60.023,1492637404,"201051344000633","219011344069620",30.36,15.30,0,335.44,392.25,54.3,50.5,0.455,664879.2,664879.2,2153,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637407,1877740.00
04/19/2017 17:30,2,1.756,ACTIVE,214.19,354.67,60.034,1492637404,"201051344000469","219011344069620",30.59,14.30,0,333.93,390.44,54.4,50.6,0.455,667696.6,667696.6,2145,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637408,1877741.00
04/19/2017 17:30,2,1.857,ACTIVE,212.16,352.27,59.959,1492637404,"201051344000646","219011344069620",30.53,15.00,0,333.03,389.54,57.4,53.5,0.486,661305.2,661305.2,2148,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637409,1877742.00
04/19/2017 17:30,2,1.691,ACTIVE,211.48,345.66,60.002,1492637404,"274151322000052","219011344069620",30.12,19.50,0,333.03,373.01,51.5,47.8,0.354,932980.0,932980.0,2147,0,0,0,L,1151911521,0,120.65,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637410,1877743.00
04/19/2017 17:30,2,1.908,ACTIVE,212.83,353.17,60.007,1492637404,"201051344000585","219011344069620",30.49,15.50,0,334.24,391.64,58.9,54.9,0.486,672411.6,672411.6,2150,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637411,1877744.00
04/19/2017 17:30,2,1.830,ACTIVE,212.38,350.77,60.007,1492637404,"201051344001230","219011344069620",30.75,13.30,0,331.83,387.44,57.0,53.1,0.468,665642.6,665642.6,2150,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637412,1877745.00
04/19/2017 17:30,2,1.846,ACTIVE,213.29,353.47,60.034,1492637404,"201051344000582","219011344069620",30.53,15.80,0,334.84,391.04,57.1,53.2,0.464,655639.7,655639.7,2143,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637413,1877746.00
04/19/2017 17:30,2,1.871,ACTIVE,212.38,351.37,60.012,1492637404,"201051344000955","219011344069620",30.63,15.80,0,331.53,388.34,58.1,54.1,0.486,673990.6,673990.6,2150,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637413,1877747.00
04/19/2017 17:30,2,1.102,ACTIVE,211.93,432.82,60.007,1492637404,"274151322000094","219011344069620",40.59,20.00,0,333.33,470.09,45.3,41.8,0.314,762091.1,762091.1,2195,0,0,0,L,1151911521,0,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637414,1877748.00
04/19/2017 17:30,2,1.756,ACTIVE,214.19,354.07,60.007,1492637404,"201051344000579","219011344069620",31.11,14.30,0,337.84,391.64,55.4,51.5,0.446,685310.0,685310.0,2149,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637415,1877749.00
04/19/2017 17:30,2,1.898,ACTIVE,212.38,351.97,60.023,1492637404,"201051344000890","219011344069620",30.49,14.00,0,332.13,389.24,58.6,54.7,0.473,667842.2,667842.2,2149,0,0,0,L,1122011218,0,122.23,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637416,1877750.00
04/19/2017 17:30,2,1.846,ACTIVE,212.61,352.87,60.034,1492637404,"201051344000438","219011344069620",31.13,15.00,0,334.54,389.84,58.2,54.3,0.477,670724.6,670724.6,2145,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637417,1877751.00
04/19/2017 17:30,2,1.893,ACTIVE,212.83,347.46,60.018,1492637404,"201051344000417","219011344069620",19.90,13.30,0,332.73,372.41,38.1,34.9,0.314,632176.2,632176.2,2161,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637418,1877752.00
04/19/2017 17:30,2,1.650,ACTIVE,211.70,343.85,60.002,1492637404,"274151322000083","219011344069620",30.24,19.00,0,333.33,372.71,50.6,46.9,0.349,923656.3,923656.3,2148,0,0,0,L,1151911521,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637419,1877753.00
04/19/2017 17:30,2,1.754,ACTIVE,212.38,348.96,60.002,1492637404,"274151322000076","219011344069620",30.91,19.80,0,334.54,376.01,54.9,51.0,0.384,984445.9,984445.9,2144,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637420,1877754.00
04/19/2017 17:30,2,1.766,ACTIVE,213.74,353.47,60.002,1492637404,"201051344000868","219011344069620",30.14,15.00,0,335.14,387.44,53.9,50.1,0.433,666312.8,666312.8,2151,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637421,1877755.00
04/19/2017 17:30,2,1.746,ACTIVE,211.93,348.66,60.012,1492637404,"274151322000095","219011344069620",30.47,18.70,0,333.03,374.81,53.9,50.1,0.349,975021.8,975021.8,2145,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637422,1877756.00
04/19/2017 17:30,2,1.734,ACTIVE,213.96,350.77,60.012,1492637404,"201051344000988","219011344069620",20.18,14.00,0,337.54,377.52,35.4,32.3,0.287,607203.6,607203.6,2148,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637422,1877757.00
04/19/2017 17:30,2,1.879,ACTIVE,212.83,352.57,59.986,1492637404,"201051344001025","219011344069620",30.63,15.50,0,333.03,390.44,58.3,54.4,0.473,669995.4,669995.4,2150,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637423,1877758.00
04/19/2017 17:30,2,1.740,ACTIVE,214.19,353.47,60.002,1492637404,"201051344000458","219011344069620",30.42,16.70,0,336.34,391.04,53.6,49.8,0.455,678550.6,678550.6,2144,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637424,1877759.00
04/19/2017 17:30,2,1.738,ACTIVE,214.64,354.97,60.002,1492637404,"201051344000853","219011344069620",30.57,15.50,0,337.54,394.05,53.9,50.1,0.442,678900.1,678900.1,2147,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637425,1877760.00
04/19/2017 17:30,2,1.830,ACTIVE,212.61,353.47,60.002,1492637404,"201051344000685","219011344069620",30.87,13.70,0,330.93,389.54,57.2,53.3,0.495,670810.8,670810.8,2155,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637426,1877761.00
04/19/2017 17:30,2,1.836,ACTIVE,213.06,353.17,60.012,1492637404,"201051344000917","219011344069620",30.49,16.00,0,333.03,389.84,56.7,52.8,0.468,667413.8,667413.8,2150,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637427,1877762.00
04/19/2017 17:30,2,1.832,ACTIVE,212.61,352.57,60.023,1492637404,"201051344001145","219011344069620",30.71,13.70,0,333.93,389.84,57.0,53.1,0.473,675252.1,675252.1,2151,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637428,1877763.00
04/19/2017 17:30,2,1.844,ACTIVE,213.06,352.87,59.954,1492637404,"201051344000651","219011344069620",30.85,15.80,0,334.54,390.44,57.7,53.8,0.464,664069.0,664069.0,2148,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637429,1877764.00
04/19/2017 17:30,2,1.619,ACTIVE,211.25,349.56,60.007,1492637404,"274151322000088","219011344069620",29.68,19.30,0,332.43,371.81,48.7,45.1,0.331,885200.6,885200.6,2146,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637430,1877765.00
04/19/2017 17:30,2,1.148,ACTIVE,212.38,424.11,60.002,1492637404,"274151322000068","219011344069620",39.64,21.50,0,334.84,475.80,46.1,42.6,0.301,762466.4,762466.4,2192,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637431,1877766.00
04/19/2017 17:30,2,1.838,ACTIVE,212.38,352.27,60.007,1492637404,"201051344001135","219011344069620",30.79,16.30,0,333.93,389.24,57.4,53.4,0.473,659748.7,659748.7,2151,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637432,1877767.00
04/19/2017 17:30,2,1.748,ACTIVE,213.29,352.87,59.944,1492637404,"201051344000594","219011344069620",30.87,14.70,0,333.63,387.44,54.7,50.9,0.433,680416.1,680416.1,2149,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637433,1877768.00
04/19/2017 17:30,2,1.836,ACTIVE,212.83,352.57,60.002,1492637404,"201051344001203","219011344069620",30.79,15.30,0,333.93,391.04,57.3,53.4,0.482,668373.9,668373.9,2147,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637434,1877769.00
04/19/2017 17:30,2,1.633,ACTIVE,211.70,351.67,60.002,1492637404,"274151322000054","219011344069620",29.76,20.00,0,332.13,372.11,49.2,45.5,0.331,903358.8,903358.8,2143,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637434,1877770.00
04/19/2017 17:30,2,1.738,ACTIVE,213.96,352.27,60.028,1492637404,"201051344000867","219011344069620",30.45,16.00,0,336.34,387.14,53.6,49.8,0.433,665305.9,665305.9,2154,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637435,1877771.00
04/19/2017 17:30,2,1.838,ACTIVE,212.83,352.57,59.991,1492637404,"201051344001093","219011344069620",30.63,15.00,0,334.84,389.24,57.0,53.1,0.455,667169.4,667169.4,2148,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637436,1877772.00
04/19/2017 17:30,2,1.699,ACTIVE,213.96,353.77,59.996,1492637404,"201051344000900","219011344069620",30.65,15.30,0,335.44,389.54,52.8,49.1,0.433,686482.4,686482.4,2156,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637437,1877773.00
04/19/2017 17:30,2,1.719,ACTIVE,213.96,353.17,59.996,1492637404,"201051344000648","219011344069620",30.51,15.00,0,336.04,390.44,53.1,49.3,0.424,675970.5,675970.5,2151,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637438,1877774.00
04/19/2017 17:30,2,1.732,ACTIVE,214.19,354.07,59.991,1492637404,"201051344000569","219011344069620",30.53,15.80,0,336.34,389.84,53.6,49.8,0.438,688781.8,688781.8,2145,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637439,1877775.00
04/19/2017 17:30,2,1.727,ACTIVE,214.19,353.47,60.044,1492637404,"201051344000983","219011344069620",30.55,15.80,0,334.54,390.44,53.5,49.7,0.451,679488.9,679488.9,2147,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637440,1877776.00
04/19/2017 17:30,2,1.742,ACTIVE,214.19,354.37,60.002,1492637404,"201051344001158","219011344069620",30.20,14.70,0,336.04,391.64,53.3,49.5,0.446,665188.9,665188.9,2151,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637441,1877777.00
04/19/2017 17:30,2,1.717,ACTIVE,214.41,353.77,59.938,1492637404,"201051344000576","219011344069620",30.43,15.30,0,336.04,392.85,53.0,49.2,0.429,679254.4,679254.4,2153,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637442,1877778.00
04/19/2017 17:30,2,1.613,ACTIVE,211.70,353.17,59.991,1492637404,"274151322000087","219011344069620",29.94,26.00,0,332.13,371.21,48.9,45.3,0.327,875397.6,875397.6,2171,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492637443,1877779.00
04/19/2017 17:45,2,1.986,ACTIVE,214.64,357.08,59.991,1492638303,"201051344000645","219011344069620",30.43,15.50,0,335.74,386.23,61.3,57.2,0.499,678439.8,678439.8,2147,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638304,1877780.00
04/19/2017 17:45,2,1.871,ACTIVE,211.93,348.36,59.949,1492638303,"274151322000085","219011344069620",29.72,19.00,0,334.24,369.10,56.3,52.4,0.380,900463.0,900463.0,2143,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638305,1877781.00
04/19/2017 17:45,2,1.982,ACTIVE,214.41,357.38,59.986,1492638303,"201051344000633","219011344069620",30.81,14.30,0,334.24,386.83,61.9,57.8,0.521,664893.5,664893.5,2154,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638306,1877782.00
04/19/2017 17:45,2,2.002,ACTIVE,214.41,356.18,59.986,1492638303,"201051344000469","219011344069620",30.53,13.70,0,334.24,384.13,61.9,57.8,0.521,667710.8,667710.8,2146,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638307,1877783.00
04/19/2017 17:45,2,2.125,ACTIVE,212.38,355.28,60.028,1492638303,"201051344000646","219011344069620",30.93,14.00,0,332.13,385.03,66.6,62.4,0.561,661320.4,661320.4,2149,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638308,1877784.00
04/19/2017 17:45,2,1.926,ACTIVE,211.48,352.27,59.981,1492638303,"274151322000052","219011344069620",30.10,18.70,0,333.63,370.00,58.8,54.8,0.415,932993.5,932993.5,2148,0,0,0,L,1151911521,0,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638309,1877785.00
04/19/2017 17:45,2,2.211,ACTIVE,213.06,356.78,59.991,1492638303,"201051344000585","219011344069620",30.65,14.70,0,332.73,386.23,68.7,64.4,0.566,672427.2,672427.2,2151,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638310,1877786.00
04/19/2017 17:45,2,2.125,ACTIVE,212.16,355.28,60.007,1492638303,"201051344001230","219011344069620",30.83,12.70,0,331.23,383.53,66.4,62.2,0.539,665657.7,665657.7,2151,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638311,1877787.00
04/19/2017 17:45,2,2.123,ACTIVE,213.29,355.88,60.012,1492638303,"201051344000582","219011344069620",30.93,15.00,0,333.63,386.53,66.5,62.3,0.544,655654.9,655654.9,2144,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638312,1877788.00
04/19/2017 17:45,2,2.150,ACTIVE,212.38,354.37,59.970,1492638303,"201051344000955","219011344069620",30.83,15.00,0,331.53,384.13,67.2,63.0,0.570,674006.0,674006.0,2151,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638313,1877789.00
04/19/2017 17:45,2,1.250,ACTIVE,211.93,441.24,59.991,1492638303,"274151322000094","219011344069620",41.15,19.50,0,402.77,460.47,51.9,48.1,0.349,762103.0,762103.0,2196,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638314,1877790.00
04/19/2017 17:45,2,2.002,ACTIVE,214.19,356.18,59.981,1492638303,"201051344000579","219011344069620",30.99,13.70,0,336.04,388.04,62.9,58.8,0.513,685324.4,685324.4,2150,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638314,1877791.00
04/19/2017 17:45,2,2.174,ACTIVE,212.61,355.28,60.018,1492638303,"201051344000890","219011344069620",30.93,13.00,0,331.53,385.03,68.1,63.8,0.548,667857.8,667857.8,2150,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638315,1877792.00
04/19/2017 17:45,2,2.135,ACTIVE,212.83,355.58,59.996,1492638303,"201051344000438","219011344069620",31.09,14.00,0,332.73,385.93,67.2,63.0,0.548,670740.1,670740.1,2146,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638316,1877793.00
04/19/2017 17:45,2,2.166,ACTIVE,212.83,350.17,59.996,1492638303,"201051344000417","219011344069620",20.06,13.00,0,333.03,369.70,44.1,40.6,0.362,632186.1,632186.1,2162,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638317,1877794.00
04/19/2017 17:45,2,1.850,ACTIVE,212.16,356.78,59.996,1492638303,"274151322000083","219011344069620",30.53,17.80,0,333.63,370.00,57.2,53.3,0.407,923669.6,923669.6,2149,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638318,1877795.00
04/19/2017 17:45,2,1.963,ACTIVE,212.38,358.88,59.991,1492638303,"274151322000076","219011344069620",30.87,18.70,0,334.84,373.31,61.3,57.3,0.424,984460.4,984460.4,2145,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638319,1877796.00
04/19/2017 17:45,2,1.965,ACTIVE,213.74,355.58,60.002,1492638303,"201051344000868","219011344069620",30.67,14.30,0,334.84,383.53,61.1,57.0,0.504,666327.0,666327.0,2152,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638320,1877797.00
04/19/2017 17:45,2,1.943,ACTIVE,211.70,351.97,59.991,1492638303,"274151322000095","219011344069620",30.69,17.50,0,333.63,372.11,60.4,56.3,0.420,975036.2,975036.2,2146,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638321,1877798.00
04/19/2017 17:45,2,1.996,ACTIVE,214.19,353.17,59.996,1492638303,"201051344000988","219011344069620",19.80,13.70,0,335.14,373.31,40.0,36.7,0.323,607212.8,607212.8,2149,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638322,1877799.00
04/19/2017 17:45,2,2.104,ACTIVE,212.83,355.58,59.996,1492638303,"201051344001025","219011344069620",31.07,15.00,0,333.03,385.93,66.1,61.9,0.539,670011.0,670011.0,2151,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638323,1877800.00
04/19/2017 17:45,2,1.939,ACTIVE,214.19,356.18,59.954,1492638303,"201051344000458","219011344069620",30.49,15.80,0,335.44,384.13,59.9,55.9,0.504,678564.7,678564.7,2145,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638323,1877801.00
04/19/2017 17:45,2,1.957,ACTIVE,214.87,357.68,59.996,1492638303,"201051344000853","219011344069620",30.38,15.00,0,336.64,389.54,60.2,56.2,0.499,678914.3,678914.3,2148,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638324,1877802.00
04/19/2017 17:45,2,2.084,ACTIVE,212.83,355.58,60.039,1492638303,"201051344000685","219011344069620",30.91,13.00,0,332.43,385.63,65.3,61.1,0.566,670826.2,670826.2,2156,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638325,1877803.00
04/19/2017 17:45,2,2.109,ACTIVE,213.29,357.08,59.975,1492638303,"201051344000917","219011344069620",30.47,15.30,0,333.03,385.93,65.2,61.0,0.539,667429.1,667429.1,2151,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638326,1877804.00
04/19/2017 17:45,2,2.102,ACTIVE,212.83,356.18,60.007,1492638303,"201051344001145","219011344069620",30.91,13.00,0,333.63,385.63,65.8,61.6,0.544,675267.4,675267.4,2152,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638327,1877805.00
04/19/2017 17:45,2,2.123,ACTIVE,213.06,356.18,59.986,1492638303,"201051344000651","219011344069620",31.03,15.00,0,334.24,385.63,66.8,62.5,0.548,664084.4,664084.4,2149,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638328,1877806.00
04/19/2017 17:45,2,1.832,ACTIVE,211.48,351.97,59.996,1492638303,"274151322000088","219011344069620",29.98,18.30,0,333.33,369.10,55.6,51.7,0.367,885213.5,885213.5,2147,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638329,1877807.00
04/19/2017 17:45,2,1.268,ACTIVE,212.61,444.54,59.996,1492638303,"274151322000068","219011344069620",41.27,21.00,0,406.67,472.50,53.2,49.4,0.362,762478.6,762478.6,2193,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638330,1877808.00
04/19/2017 17:45,2,2.115,ACTIVE,212.61,355.28,59.991,1492638303,"201051344001135","219011344069620",31.07,15.50,0,332.43,385.33,66.5,62.3,0.548,659764.0,659764.0,2152,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638331,1877809.00
04/19/2017 17:45,2,1.965,ACTIVE,213.51,355.88,59.996,1492638303,"201051344000594","219011344069620",31.25,14.00,0,333.63,383.83,62.2,58.1,0.508,680430.5,680430.5,2150,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638332,1877810.00
04/19/2017 17:45,2,2.150,ACTIVE,213.29,355.88,59.986,1492638303,"201051344001203","219011344069620",30.65,14.30,0,333.93,386.53,66.8,62.6,0.561,668389.4,668389.4,2148,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638332,1877811.00
04/19/2017 17:45,2,1.859,ACTIVE,211.48,355.58,59.986,1492638303,"274151322000054","219011344069620",29.86,19.30,0,333.33,369.70,56.2,52.3,0.376,903371.9,903371.9,2144,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638334,1877812.00
04/19/2017 17:45,2,1.949,ACTIVE,214.19,354.37,60.028,1492638303,"201051344000867","219011344069620",30.81,15.30,0,335.14,383.53,60.8,56.8,0.491,665320.1,665320.1,2155,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638335,1877813.00
04/19/2017 17:45,2,2.088,ACTIVE,213.06,356.18,60.039,1492638303,"201051344001093","219011344069620",31.13,14.30,0,333.33,385.03,65.9,61.7,0.535,667184.7,667184.7,2149,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638336,1877814.00
04/19/2017 17:45,2,1.930,ACTIVE,214.19,355.88,59.991,1492638303,"201051344000900","219011344069620",30.71,14.30,0,334.84,384.13,60.0,56.0,0.491,686496.4,686496.4,2157,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638336,1877815.00
04/19/2017 17:45,2,1.930,ACTIVE,214.19,355.88,60.018,1492638303,"201051344000648","219011344069620",30.71,14.00,0,335.74,384.43,60.1,56.1,0.486,675984.5,675984.5,2152,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638337,1877816.00
04/19/2017 17:45,2,1.951,ACTIVE,214.19,355.88,59.928,1492638303,"201051344000569","219011344069620",30.61,15.00,0,334.84,384.43,60.5,56.5,0.499,688796.0,688796.0,2146,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638338,1877817.00
04/19/2017 17:45,2,1.932,ACTIVE,214.19,356.48,59.991,1492638303,"201051344000983","219011344069620",30.75,15.30,0,334.84,385.03,60.2,56.2,0.513,679503.1,679503.1,2148,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638339,1877818.00
04/19/2017 17:45,2,1.922,ACTIVE,214.19,355.88,59.981,1492638303,"201051344001158","219011344069620",30.65,14.00,0,335.44,384.43,59.7,55.7,0.499,665203.1,665203.1,2152,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638340,1877819.00
04/19/2017 17:45,2,1.918,ACTIVE,214.64,357.08,59.975,1492638303,"201051344000576","219011344069620",30.55,14.30,0,335.14,387.44,59.4,55.4,0.486,679268.5,679268.5,2154,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638341,1877820.00
04/19/2017 17:45,2,1.791,ACTIVE,211.93,346.86,59.954,1492638303,"274151322000087","219011344069620",30.24,24.80,0,333.33,368.80,54.8,51.0,0.354,875410.7,875410.7,2172,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492638342,1877821.00
04/19/2017 18:00,2,1.516,ACTIVE,214.41,351.67,60.034,1492639203,"201051344000645","219011344069620",30.20,14.70,0,336.64,382.63,46.4,42.9,0.371,678451.6,678451.6,2148,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639204,1877822.00
04/19/2017 18:00,2,1.426,ACTIVE,211.93,345.96,60.002,1492639203,"274151322000085","219011344069620",29.52,18.00,0,333.03,366.10,42.7,39.3,0.287,900473.7,900473.7,2144,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639205,1877823.00
04/19/2017 18:00,2,1.523,ACTIVE,214.41,354.07,59.944,1492639203,"201051344000633","219011344069620",30.51,13.70,0,335.74,382.93,47.1,43.5,0.393,664905.4,664905.4,2155,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639206,1877824.00
04/19/2017 18:00,2,1.531,ACTIVE,213.96,353.17,60.002,1492639203,"201051344000469","219011344069620",30.49,13.00,0,335.14,383.23,47.3,43.7,0.393,667722.7,667722.7,2147,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639207,1877825.00
