ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 18:00,2,1.639,ACTIVE,211.93,349.56,60.002,1492639203,"201051344000646","219011344069620",30.67,13.30,0,332.73,382.33,51.0,47.3,0.420,661333.3,661333.3,2150,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639208,1877826.00
04/19/2017 18:00,2,1.463,ACTIVE,211.25,351.97,60.002,1492639203,"274151322000052","219011344069620",30.20,17.50,0,332.13,367.30,44.8,41.3,0.296,933004.8,933004.8,2149,0,0,0,L,1151911521,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639209,1877827.00
04/19/2017 18:00,2,1.684,ACTIVE,212.61,350.77,60.028,1492639203,"201051344000585","219011344069620",30.73,14.30,0,333.33,383.53,52.4,48.7,0.433,672440.5,672440.5,2152,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639209,1877828.00
04/19/2017 18:00,2,1.617,ACTIVE,211.93,348.66,59.938,1492639203,"201051344001230","219011344069620",30.91,12.00,0,331.23,381.42,50.6,46.9,0.407,665670.5,665670.5,2152,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639210,1877829.00
04/19/2017 18:00,2,1.629,ACTIVE,212.83,350.77,60.007,1492639203,"201051344000582","219011344069620",30.73,14.30,0,333.63,383.83,50.7,47.0,0.407,655667.7,655667.7,2145,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639211,1877830.00
04/19/2017 18:00,2,1.643,ACTIVE,211.93,349.56,60.012,1492639203,"201051344000955","219011344069620",30.99,14.00,0,331.23,382.93,51.6,47.9,0.424,674019.0,674019.0,2152,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639212,1877831.00
04/19/2017 18:00,2,0.979,ACTIVE,211.70,424.41,59.991,1492639203,"274151322000094","219011344069620",39.74,19.00,0,333.63,455.67,39.3,36.0,0.270,762112.9,762112.9,2197,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639213,1877832.00
04/19/2017 18:00,2,1.520,ACTIVE,213.74,352.27,60.012,1492639203,"201051344000579","219011344069620",31.21,13.00,0,336.04,382.63,48.1,44.5,0.384,685336.6,685336.6,2151,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639214,1877833.00
04/19/2017 18:00,2,1.676,ACTIVE,212.16,349.86,59.991,1492639203,"201051344000890","219011344069620",30.79,12.70,0,333.03,382.93,52.3,48.5,0.415,667871.0,667871.0,2151,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639215,1877834.00
04/19/2017 18:00,2,1.652,ACTIVE,212.61,350.47,60.002,1492639203,"201051344000438","219011344069620",30.95,13.70,0,333.33,383.83,51.8,48.1,0.415,670753.2,670753.2,2147,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639216,1877835.00
04/19/2017 18:00,2,1.676,ACTIVE,212.61,345.96,59.975,1492639203,"201051344000417","219011344069620",19.96,12.30,0,332.73,368.80,33.9,30.8,0.270,632194.5,632194.5,2163,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639217,1877836.00
04/19/2017 18:00,2,1.445,ACTIVE,211.70,348.96,60.018,1492639203,"274151322000083","219011344069620",30.04,17.00,0,332.43,367.00,44.0,40.5,0.309,923680.8,923680.8,2150,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639217,1877837.00
04/19/2017 18:00,2,1.521,ACTIVE,212.38,351.37,59.996,1492639203,"274151322000076","219011344069620",30.81,18.00,0,333.33,369.70,47.5,43.9,0.336,984472.4,984472.4,2146,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639218,1877838.00
04/19/2017 18:00,2,1.521,ACTIVE,213.51,350.47,60.012,1492639203,"201051344000868","219011344069620",30.42,13.30,0,335.44,380.82,46.9,43.3,0.376,666338.9,666338.9,2153,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639219,1877839.00
04/19/2017 18:00,2,1.510,ACTIVE,211.48,342.35,60.028,1492639203,"274151322000095","219011344069620",30.57,17.00,0,332.13,368.20,46.8,43.2,0.323,975048.1,975048.1,2147,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639220,1877840.00
04/19/2017 18:00,2,1.521,ACTIVE,213.74,348.66,60.002,1492639203,"201051344000988","219011344069620",20.00,13.30,0,336.34,369.70,30.9,27.9,0.247,607220.5,607220.5,2150,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639221,1877841.00
04/19/2017 18:00,2,1.674,ACTIVE,212.16,350.17,60.002,1492639203,"201051344001025","219011344069620",30.59,14.00,0,333.63,383.83,51.9,48.1,0.415,670024.1,670024.1,2152,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639222,1877842.00
04/19/2017 18:00,2,1.488,ACTIVE,213.51,349.56,60.007,1492639203,"201051344000458","219011344069620",30.89,15.30,0,336.94,381.42,46.6,43.0,0.384,678576.5,678576.5,2146,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639223,1877843.00
04/19/2017 18:00,2,1.502,ACTIVE,214.19,352.57,60.034,1492639203,"201051344000853","219011344069620",30.71,13.70,0,337.54,383.23,46.8,43.2,0.376,678926.2,678926.2,2149,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639224,1877844.00
04/19/2017 18:00,2,1.621,ACTIVE,212.61,350.47,60.023,1492639203,"201051344000685","219011344069620",30.85,12.70,0,331.83,382.03,50.7,47.0,0.433,670839.0,670839.0,2157,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639225,1877845.00
04/19/2017 18:00,2,1.639,ACTIVE,212.83,350.47,60.007,1492639203,"201051344000917","219011344069620",30.47,14.70,0,333.33,382.63,50.6,46.9,0.420,667441.9,667441.9,2152,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639226,1877846.00
04/19/2017 18:00,2,1.633,ACTIVE,212.38,350.17,60.018,1492639203,"201051344001145","219011344069620",30.75,12.30,0,334.54,383.23,50.8,47.1,0.415,675280.3,675280.3,2153,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639227,1877847.00
04/19/2017 18:00,2,1.654,ACTIVE,212.83,350.47,60.012,1492639203,"201051344000651","219011344069620",30.61,14.30,0,334.24,383.83,51.3,47.6,0.411,664097.4,664097.4,2150,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639228,1877848.00
04/19/2017 18:00,2,1.400,ACTIVE,211.48,345.66,60.012,1492639203,"274151322000088","219011344069620",29.62,17.50,0,332.13,365.80,42.0,38.6,0.278,885224.1,885224.1,2148,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639228,1877849.00
04/19/2017 18:00,2,0.979,ACTIVE,212.61,430.12,60.002,1492639203,"274151322000068","219011344069620",40.41,20.30,0,334.24,461.08,40.5,37.1,0.270,762488.7,762488.7,2194,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639229,1877850.00
04/19/2017 18:00,2,1.641,ACTIVE,212.61,349.26,59.996,1492639203,"201051344001135","219011344069620",30.65,14.70,0,332.43,382.03,50.9,47.2,0.411,659776.9,659776.9,2153,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639230,1877851.00
04/19/2017 18:00,2,1.523,ACTIVE,213.29,350.77,60.007,1492639203,"201051344000594","219011344069620",30.85,13.00,0,333.33,381.12,47.6,44.0,0.380,680442.6,680442.6,2151,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639231,1877852.00
04/19/2017 18:00,2,1.641,ACTIVE,212.83,350.47,59.996,1492639203,"201051344001203","219011344069620",30.71,14.00,0,334.24,384.73,51.0,47.3,0.424,668402.2,668402.2,2149,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639232,1877853.00
04/19/2017 18:00,2,1.428,ACTIVE,211.70,348.96,59.975,1492639203,"274151322000054","219011344069620",29.50,18.30,0,331.83,366.10,42.7,39.3,0.278,903382.7,903382.7,2145,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639233,1877854.00
04/19/2017 18:00,2,1.506,ACTIVE,213.74,350.77,59.970,1492639203,"201051344000867","219011344069620",30.59,14.70,0,335.44,380.82,46.6,43.1,0.371,665331.9,665331.9,2156,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639234,1877855.00
04/19/2017 18:00,2,1.613,ACTIVE,212.61,350.77,59.954,1492639203,"201051344001093","219011344069620",31.13,13.70,0,333.03,383.23,50.9,47.2,0.402,667197.5,667197.5,2150,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639235,1877856.00
04/19/2017 18:00,2,1.463,ACTIVE,213.74,351.07,60.007,1492639203,"201051344000900","219011344069620",30.83,13.70,0,335.14,381.42,45.7,42.2,0.362,686508.0,686508.0,2158,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639236,1877857.00
04/19/2017 18:00,2,1.492,ACTIVE,213.96,350.77,60.018,1492639203,"201051344000648","219011344069620",30.59,13.30,0,335.74,380.82,46.2,42.7,0.371,675996.2,675996.2,2153,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639237,1877858.00
04/19/2017 18:00,2,1.510,ACTIVE,213.74,350.47,60.018,1492639203,"201051344000569","219011344069620",30.55,14.30,0,336.04,381.12,46.7,43.2,0.380,688807.8,688807.8,2147,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639238,1877859.00
04/19/2017 18:00,2,1.498,ACTIVE,213.74,350.77,60.018,1492639203,"201051344000983","219011344069620",30.65,14.70,0,336.04,380.52,46.5,43.0,0.389,679514.9,679514.9,2149,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639239,1877860.00
04/19/2017 18:00,2,1.516,ACTIVE,213.96,351.37,60.012,1492639203,"201051344001158","219011344069620",30.20,13.30,0,336.04,381.42,46.3,42.8,0.380,665214.8,665214.8,2153,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639239,1877861.00
04/19/2017 18:00,2,1.500,ACTIVE,214.41,352.57,60.012,1492639203,"201051344000576","219011344069620",30.34,13.70,0,336.94,381.12,46.1,42.6,0.367,679280.2,679280.2,2155,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639240,1877862.00
04/19/2017 18:00,2,1.408,ACTIVE,211.93,351.37,59.986,1492639203,"274151322000087","219011344069620",29.82,23.30,0,332.73,364.89,42.6,39.2,0.265,875421.4,875421.4,2173,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492639241,1877863.00
04/19/2017 18:15,2,1.229,ACTIVE,214.87,349.86,59.996,1492640104,"201051344000645","219011344069620",30.26,14.00,0,335.14,371.81,37.7,34.4,0.296,678461.3,678461.3,2149,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640105,1877864.00
04/19/2017 18:15,2,1.145,ACTIVE,212.38,342.35,59.996,1492640104,"274151322000085","219011344069620",29.66,17.00,0,333.93,360.08,34.4,31.2,0.225,900482.5,900482.5,2145,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640106,1877865.00
04/19/2017 18:15,2,1.236,ACTIVE,214.87,351.37,59.975,1492640104,"201051344000633","219011344069620",30.55,12.70,0,334.84,374.21,38.3,35.0,0.309,664915.2,664915.2,2156,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640107,1877866.00
04/19/2017 18:15,2,1.240,ACTIVE,214.87,349.56,60.002,1492640104,"201051344000469","219011344069620",30.51,11.70,0,335.14,373.01,38.4,35.1,0.309,667732.5,667732.5,2148,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640107,1877867.00
04/19/2017 18:15,2,1.342,ACTIVE,212.83,348.96,59.996,1492640104,"201051344000646","219011344069620",30.53,12.30,0,330.93,371.21,41.5,38.1,0.331,661343.9,661343.9,2151,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640108,1877868.00
04/19/2017 18:15,2,1.189,ACTIVE,211.93,345.06,60.012,1492640104,"274151322000052","219011344069620",29.96,16.30,0,332.43,359.78,36.1,32.9,0.243,933014.1,933014.1,2150,0,0,0,L,1151911521,0,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640109,1877869.00
04/19/2017 18:15,2,1.391,ACTIVE,213.29,348.66,60.007,1492640104,"201051344000585","219011344069620",30.24,13.00,0,333.03,375.71,42.6,39.2,0.345,672451.4,672451.4,2153,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640110,1877870.00
04/19/2017 18:15,2,1.307,ACTIVE,212.83,346.86,59.991,1492640104,"201051344001230","219011344069620",31.11,11.30,0,329.73,374.21,41.2,37.9,0.327,665681.1,665681.1,2153,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640111,1877871.00
04/19/2017 18:15,2,1.324,ACTIVE,213.74,349.26,60.023,1492640104,"201051344000582","219011344069620",30.89,13.00,0,332.43,377.82,41.4,38.1,0.327,655678.3,655678.3,2146,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640112,1877872.00
04/19/2017 18:15,2,1.361,ACTIVE,212.83,347.46,60.028,1492640104,"201051344000955","219011344069620",30.65,13.30,0,330.63,371.51,42.3,38.9,0.340,674029.8,674029.8,2153,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640113,1877873.00
04/19/2017 18:15,2,0.777,ACTIVE,212.61,425.61,60.002,1492640104,"274151322000094","219011344069620",40.14,17.80,0,332.43,464.98,32.0,29.0,0.212,762121.0,762121.0,2198,0,0,0,L,1151911521,0,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640114,1877874.00
04/19/2017 18:15,2,1.248,ACTIVE,214.64,350.17,59.981,1492640104,"201051344000579","219011344069620",31.01,12.00,0,335.14,371.81,39.2,35.9,0.305,685346.6,685346.6,2152,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640115,1877875.00
04/19/2017 18:15,2,1.375,ACTIVE,212.83,347.46,59.938,1492640104,"201051344000890","219011344069620",30.79,12.00,0,331.83,372.11,43.0,39.5,0.327,667881.9,667881.9,2152,0,0,0,L,1122011218,0,122.68,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640115,1877876.00
04/19/2017 18:15,2,1.340,ACTIVE,213.29,348.96,60.018,1492640104,"201051344000438","219011344069620",31.25,12.70,0,332.43,373.01,42.4,39.0,0.336,670764.0,670764.0,2148,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640116,1877877.00
04/19/2017 18:15,2,1.363,ACTIVE,213.06,344.15,59.986,1492640104,"201051344000417","219011344069620",20.14,11.70,0,332.13,364.89,27.8,24.9,0.221,632201.5,632201.5,2164,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640117,1877878.00
04/19/2017 18:15,2,1.162,ACTIVE,212.38,342.65,59.991,1492640104,"274151322000083","219011344069620",30.00,15.80,0,333.33,359.78,35.4,32.2,0.243,923689.8,923689.8,2151,0,0,0,L,1151911521,0,121.33,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640118,1877879.00
04/19/2017 18:15,2,1.225,ACTIVE,213.06,343.85,60.028,1492640104,"274151322000076","219011344069620",30.79,16.70,0,334.24,361.89,38.2,35.0,0.265,984482.3,984482.3,2147,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640119,1877880.00
04/19/2017 18:15,2,1.230,ACTIVE,214.19,349.26,59.991,1492640104,"201051344000868","219011344069620",30.53,12.30,0,334.54,370.60,38.1,34.8,0.296,666348.6,666348.6,2154,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640120,1877881.00
04/19/2017 18:15,2,1.221,ACTIVE,212.38,347.76,59.975,1492640104,"274151322000095","219011344069620",30.40,15.50,0,331.53,360.69,37.5,34.3,0.252,975057.7,975057.7,2148,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640121,1877882.00
04/19/2017 18:15,2,1.248,ACTIVE,214.64,348.36,59.996,1492640104,"201051344000988","219011344069620",19.80,12.30,0,334.54,362.49,25.0,22.2,0.199,607226.7,607226.7,2151,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640122,1877883.00
04/19/2017 18:15,2,1.365,ACTIVE,212.83,347.46,59.970,1492640104,"201051344001025","219011344069620",30.59,13.00,0,332.73,377.52,42.4,39.0,0.336,670035.0,670035.0,2153,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640123,1877884.00
04/19/2017 18:15,2,1.215,ACTIVE,214.64,348.36,59.975,1492640104,"201051344000458","219011344069620",30.75,14.30,0,334.84,371.51,37.9,34.6,0.301,678586.2,678586.2,2147,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640124,1877885.00
04/19/2017 18:15,2,1.219,ACTIVE,215.09,351.07,59.996,1492640104,"201051344000853","219011344069620",30.77,13.00,0,335.74,373.01,38.0,34.8,0.296,678935.9,678935.9,2150,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640125,1877886.00
04/19/2017 18:15,2,1.330,ACTIVE,213.06,348.66,59.991,1492640104,"201051344000685","219011344069620",30.75,12.00,0,331.53,372.71,41.5,38.1,0.345,670849.6,670849.6,2158,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640125,1877887.00
04/19/2017 18:15,2,1.311,ACTIVE,213.29,348.36,60.034,1492640104,"201051344000917","219011344069620",31.07,13.70,0,332.43,371.81,41.3,37.9,0.331,667452.5,667452.5,2153,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640126,1877888.00
04/19/2017 18:15,2,1.334,ACTIVE,213.06,348.36,59.996,1492640104,"201051344001145","219011344069620",30.69,11.30,0,332.13,372.41,41.5,38.2,0.336,675290.9,675290.9,2154,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640127,1877889.00
04/19/2017 18:15,2,1.357,ACTIVE,213.29,348.96,59.981,1492640104,"201051344000651","219011344069620",30.53,13.30,0,333.63,376.62,42.0,38.7,0.331,664108.2,664108.2,2151,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640128,1877890.00
04/19/2017 18:15,2,1.125,ACTIVE,212.16,345.96,60.012,1492640104,"274151322000088","219011344069620",29.62,16.70,0,332.13,358.58,33.7,30.6,0.212,885232.7,885232.7,2149,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640129,1877891.00
04/19/2017 18:15,2,0.795,ACTIVE,213.06,425.01,59.981,1492640104,"274151322000068","219011344069620",40.12,19.30,0,332.73,456.87,32.2,29.1,0.199,762496.8,762496.8,2195,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640130,1877892.00
04/19/2017 18:15,2,1.334,ACTIVE,212.83,346.86,59.928,1492640104,"201051344001135","219011344069620",30.77,13.70,0,332.13,371.21,41.6,38.2,0.331,659787.5,659787.5,2154,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640131,1877893.00
04/19/2017 18:15,2,1.246,ACTIVE,214.19,349.26,59.981,1492640104,"201051344000594","219011344069620",30.63,12.00,0,332.73,371.21,38.7,35.4,0.301,680452.5,680452.5,2152,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640132,1877894.00
04/19/2017 18:15,2,1.326,ACTIVE,213.29,348.66,59.996,1492640104,"201051344001203","219011344069620",30.97,12.70,0,333.93,373.61,41.6,38.3,0.336,668412.9,668412.9,2150,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640133,1877895.00
04/19/2017 18:15,2,1.146,ACTIVE,212.16,340.25,59.981,1492640104,"274151322000054","219011344069620",29.72,17.30,0,333.03,359.48,34.5,31.4,0.221,903391.5,903391.5,2146,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640134,1877896.00
04/19/2017 18:15,2,1.230,ACTIVE,214.64,348.66,59.981,1492640104,"201051344000867","219011344069620",30.45,13.30,0,333.63,370.60,38.0,34.8,0.292,665341.6,665341.6,2157,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640135,1877897.00
04/19/2017 18:15,2,1.334,ACTIVE,213.29,348.96,59.981,1492640104,"201051344001093","219011344069620",31.03,12.70,0,332.13,372.41,42.0,38.6,0.318,667208.2,667208.2,2151,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640136,1877898.00
04/19/2017 18:15,2,1.178,ACTIVE,214.64,350.17,59.981,1492640104,"201051344000900","219011344069620",30.87,12.70,0,334.54,371.21,36.8,33.6,0.296,686517.5,686517.5,2159,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640136,1877899.00
04/19/2017 18:15,2,1.217,ACTIVE,214.64,348.96,59.975,1492640104,"201051344000648","219011344069620",30.49,12.30,0,335.74,370.90,37.7,34.4,0.296,676005.8,676005.8,2154,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640137,1877900.00
04/19/2017 18:15,2,1.225,ACTIVE,214.87,349.86,59.944,1492640104,"201051344000569","219011344069620",30.67,13.30,0,334.84,371.21,38.0,34.8,0.301,688817.5,688817.5,2148,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640138,1877901.00
04/19/2017 18:15,2,1.215,ACTIVE,214.64,349.26,60.012,1492640104,"201051344000983","219011344069620",30.65,13.30,0,333.93,371.51,37.7,34.5,0.305,679524.5,679524.5,2150,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640139,1877902.00
04/19/2017 18:15,2,1.213,ACTIVE,214.64,349.56,59.991,1492640104,"201051344001158","219011344069620",30.61,12.00,0,335.44,371.21,37.6,34.4,0.305,665224.4,665224.4,2154,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640140,1877903.00
04/19/2017 18:15,2,1.225,ACTIVE,215.32,350.77,59.975,1492640104,"201051344000576","219011344069620",30.28,12.70,0,334.84,371.21,37.6,34.3,0.292,679289.7,679289.7,2156,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640141,1877904.00
04/19/2017 18:15,2,1.131,ACTIVE,212.61,342.05,59.986,1492640104,"274151322000087","219011344069620",29.98,22.00,0,333.33,358.88,34.3,31.2,0.221,875430.2,875430.2,2174,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492640142,1877905.00
04/19/2017 18:30,2,0.996,ACTIVE,214.64,346.86,60.012,1492641003,"201051344000645","219011344069620",30.34,13.30,0,336.64,366.70,30.6,27.7,0.234,678469.0,678469.0,2150,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641005,1877906.00
04/19/2017 18:30,2,0.934,ACTIVE,212.38,343.25,59.970,1492641003,"274151322000085","219011344069620",29.34,16.00,0,333.93,354.97,27.7,24.8,0.177,900489.5,900489.5,2146,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641005,1877907.00
04/19/2017 18:30,2,1.018,ACTIVE,214.64,348.96,59.922,1492641003,"201051344000633","219011344069620",30.28,12.00,0,334.84,367.90,31.3,28.3,0.247,664923.0,664923.0,2157,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641006,1877908.00
04/19/2017 18:30,2,1.012,ACTIVE,214.41,347.16,59.981,1492641003,"201051344000469","219011344069620",30.57,11.30,0,334.54,367.30,31.4,28.3,0.247,667740.4,667740.4,2149,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641007,1877909.00
04/19/2017 18:30,2,1.094,ACTIVE,212.61,345.36,59.970,1492641003,"201051344000646","219011344069620",30.47,12.00,0,330.93,367.30,33.8,30.7,0.270,661352.5,661352.5,2152,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641008,1877910.00
04/19/2017 18:30,2,0.965,ACTIVE,212.16,345.96,59.959,1492641003,"274151322000052","219011344069620",29.90,15.50,0,333.03,356.18,29.2,26.3,0.181,933021.4,933021.4,2151,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641009,1877911.00
04/19/2017 18:30,2,1.127,ACTIVE,213.06,345.96,59.975,1492641003,"201051344000585","219011344069620",30.40,12.70,0,333.03,367.00,34.8,31.6,0.270,672460.2,672460.2,2154,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641010,1877912.00
04/19/2017 18:30,2,1.086,ACTIVE,212.61,343.85,59.965,1492641003,"201051344001230","219011344069620",30.51,11.00,0,331.83,364.89,33.6,30.5,0.261,665689.5,665689.5,2154,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641011,1877913.00
04/19/2017 18:30,2,1.090,ACTIVE,213.29,345.96,59.933,1492641003,"201051344000582","219011344069620",30.47,12.30,0,333.63,366.70,33.6,30.6,0.256,655686.8,655686.8,2147,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641012,1877914.00
04/19/2017 18:30,2,1.109,ACTIVE,212.38,344.45,59.965,1492641003,"201051344000955","219011344069620",30.57,12.70,0,332.13,366.10,34.4,31.3,0.278,674038.5,674038.5,2154,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641013,1877915.00
04/19/2017 18:30,2,0.629,ACTIVE,212.61,425.91,59.975,1492641003,"274151322000094","219011344069620",40.02,17.00,0,331.53,452.96,25.4,22.6,0.164,762127.3,762127.3,2199,0,0,0,L,1151911521,0,121.33,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641014,1877916.00
04/19/2017 18:30,2,1.020,ACTIVE,214.19,346.56,59.970,1492641003,"201051344000579","219011344069620",31.11,11.70,0,335.74,367.90,32.2,29.1,0.243,685354.7,685354.7,2153,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641015,1877917.00
04/19/2017 18:30,2,1.131,ACTIVE,212.61,344.76,59.965,1492641003,"201051344000890","219011344069620",30.59,12.00,0,332.13,366.70,35.1,31.9,0.261,667890.8,667890.8,2153,0,0,0,L,1122011218,0,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641016,1877918.00
04/19/2017 18:30,2,1.098,ACTIVE,213.06,345.96,59.965,1492641003,"201051344000438","219011344069620",31.11,12.30,0,333.33,367.30,34.6,31.5,0.270,670772.7,670772.7,2149,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641017,1877919.00
04/19/2017 18:30,2,1.133,ACTIVE,213.06,342.65,59.959,1492641003,"201051344000417","219011344069620",19.84,11.70,0,332.13,357.08,22.8,20.0,0.172,632207.0,632207.0,2165,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641018,1877920.00
04/19/2017 18:30,2,0.934,ACTIVE,212.38,345.06,59.959,1492641003,"274151322000083","219011344069620",30.06,15.30,0,333.03,355.88,28.4,25.5,0.190,923697.0,923697.0,2152,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641019,1877921.00
04/19/2017 18:30,2,0.992,ACTIVE,213.06,342.35,59.949,1492641003,"274151322000076","219011344069620",30.65,15.80,0,334.24,357.38,30.8,27.8,0.212,984490.1,984490.1,2148,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641020,1877922.00
04/19/2017 18:30,2,1.010,ACTIVE,213.96,346.26,59.928,1492641003,"201051344000868","219011344069620",30.42,12.00,0,335.44,365.49,31.2,28.2,0.234,666356.5,666356.5,2155,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641021,1877923.00
04/19/2017 18:30,2,0.986,ACTIVE,212.16,344.45,59.959,1492641003,"274151322000095","219011344069620",30.18,14.70,0,333.03,356.18,30.2,27.2,0.199,975065.4,975065.4,2149,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641022,1877924.00
04/19/2017 18:30,2,1.016,ACTIVE,213.96,345.36,59.938,1492641003,"201051344000988","219011344069620",19.70,12.00,0,334.84,360.08,20.2,17.6,0.159,607231.7,607231.7,2152,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641023,1877925.00
04/19/2017 18:30,2,1.127,ACTIVE,212.61,344.76,59.922,1492641003,"201051344001025","219011344069620",30.18,12.30,0,333.03,366.70,34.5,31.4,0.265,670043.7,670043.7,2154,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641023,1877926.00
04/19/2017 18:30,2,1.002,ACTIVE,213.96,345.66,59.970,1492641003,"201051344000458","219011344069620",30.38,13.30,0,336.04,366.10,30.9,27.9,0.239,678593.9,678593.9,2148,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641024,1877927.00
04/19/2017 18:30,2,1.008,ACTIVE,214.64,347.46,60.007,1492641003,"201051344000853","219011344069620",30.26,12.30,0,337.54,367.30,30.9,27.9,0.239,678943.7,678943.7,2151,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641025,1877928.00
04/19/2017 18:30,2,1.066,ACTIVE,212.83,345.96,59.965,1492641003,"201051344000685","219011344069620",31.05,11.30,0,333.03,366.70,33.5,30.5,0.274,670858.1,670858.1,2159,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641026,1877929.00
04/19/2017 18:30,2,1.078,ACTIVE,212.83,346.26,60.002,1492641003,"201051344000917","219011344069620",30.65,13.00,0,331.83,367.30,33.5,30.4,0.256,667460.9,667460.9,2154,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641027,1877930.00
04/19/2017 18:30,2,1.088,ACTIVE,212.83,345.66,59.959,1492641003,"201051344001145","219011344069620",30.55,11.00,0,333.33,367.00,33.6,30.6,0.261,675299.4,675299.4,2155,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641028,1877931.00
04/19/2017 18:30,2,1.107,ACTIVE,213.06,346.26,59.959,1492641003,"201051344000651","219011344069620",30.42,12.70,0,333.03,367.30,34.1,31.0,0.265,664116.8,664116.8,2152,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641029,1877932.00
04/19/2017 18:30,2,0.916,ACTIVE,211.93,342.05,60.002,1492641003,"274151322000088","219011344069620",29.16,15.80,0,333.03,354.67,27.1,24.2,0.172,885239.5,885239.5,2150,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641030,1877933.00
04/19/2017 18:30,2,0.645,ACTIVE,212.83,427.11,59.954,1492641003,"274151322000068","219011344069620",40.12,18.70,0,332.13,455.97,26.2,23.4,0.164,762503.3,762503.3,2196,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641031,1877934.00
04/19/2017 18:30,2,1.098,ACTIVE,212.38,344.45,59.975,1492641003,"201051344001135","219011344069620",30.49,13.00,0,333.03,366.10,34.0,30.9,0.265,659796.1,659796.1,2155,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641032,1877935.00
04/19/2017 18:30,2,1.008,ACTIVE,213.74,346.26,59.970,1492641003,"201051344000594","219011344069620",30.87,11.70,0,333.33,366.40,31.6,28.5,0.239,680460.4,680460.4,2153,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641032,1877936.00
04/19/2017 18:30,2,1.086,ACTIVE,212.83,345.06,59.954,1492641003,"201051344001203","219011344069620",30.71,12.00,0,333.63,367.60,33.8,30.7,0.274,668421.4,668421.4,2151,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641034,1877937.00
04/19/2017 18:30,2,0.930,ACTIVE,211.93,340.85,59.949,1492641003,"274151322000054","219011344069620",29.62,16.00,0,333.03,355.88,27.8,24.9,0.186,903398.5,903398.5,2147,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641035,1877938.00
04/19/2017 18:30,2,1.008,ACTIVE,214.19,345.96,59.959,1492641003,"201051344000867","219011344069620",30.38,13.00,0,335.14,365.80,31.0,28.0,0.230,665349.4,665349.4,2158,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641035,1877939.00
04/19/2017 18:30,2,1.109,ACTIVE,212.83,345.36,59.959,1492641003,"201051344001093","219011344069620",30.59,12.30,0,332.73,365.80,34.5,31.3,0.256,667216.9,667216.9,2152,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641036,1877940.00
04/19/2017 18:30,2,0.965,ACTIVE,214.19,347.16,59.944,1492641003,"201051344000900","219011344069620",30.40,12.30,0,335.74,367.00,29.8,26.8,0.234,686524.9,686524.9,2160,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641037,1877941.00
04/19/2017 18:30,2,0.996,ACTIVE,214.19,346.26,59.965,1492641003,"201051344000648","219011344069620",30.47,12.00,0,336.04,366.40,30.8,27.8,0.230,676013.5,676013.5,2155,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641038,1877942.00
04/19/2017 18:30,2,1.002,ACTIVE,214.19,346.56,59.959,1492641003,"201051344000569","219011344069620",30.51,12.70,0,335.14,366.40,31.0,28.0,0.239,688825.3,688825.3,2149,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641039,1877943.00
04/19/2017 18:30,2,0.986,ACTIVE,214.19,346.86,59.965,1492641003,"201051344000983","219011344069620",30.73,13.00,0,335.74,366.40,30.7,27.7,0.239,679532.2,679532.2,2151,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641040,1877944.00
04/19/2017 18:30,2,1.002,ACTIVE,214.19,346.86,59.949,1492641003,"201051344001158","219011344069620",30.10,11.70,0,335.14,366.70,30.6,27.6,0.239,665232.1,665232.1,2155,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641041,1877945.00
04/19/2017 18:30,2,0.994,ACTIVE,214.64,348.06,59.949,1492641003,"201051344000576","219011344069620",30.38,12.00,0,335.44,367.30,30.6,27.6,0.234,679297.4,679297.4,2157,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641042,1877946.00
04/19/2017 18:30,2,0.924,ACTIVE,212.38,341.75,59.949,1492641003,"274151322000087","219011344069620",29.62,21.00,0,333.33,355.58,27.7,24.8,0.172,875437.1,875437.1,2175,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641043,1877947.00
04/19/2017 18:45,2,0.811,ACTIVE,214.41,345.36,59.986,1492641903,"201051344000645","219011344069620",30.12,12.70,0,335.14,361.29,24.8,22.0,0.186,678475.1,678475.1,2151,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641904,1877948.00
04/19/2017 18:45,2,0.742,ACTIVE,212.38,338.44,59.975,1492641903,"274151322000085","219011344069620",29.34,15.30,0,330.63,351.67,22.1,19.4,0.133,900494.9,900494.9,2147,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641905,1877949.00
04/19/2017 18:45,2,0.828,ACTIVE,214.41,346.86,59.991,1492641903,"201051344000633","219011344069620",30.38,11.70,0,333.93,362.79,25.5,22.7,0.186,664929.3,664929.3,2158,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641906,1877950.00
04/19/2017 18:45,2,0.828,ACTIVE,214.19,344.76,59.970,1492641903,"201051344000469","219011344069620",30.57,10.70,0,333.93,360.99,25.6,22.8,0.186,667746.7,667746.7,2150,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641907,1877951.00
04/19/2017 18:45,2,0.887,ACTIVE,212.16,342.95,59.981,1492641903,"201051344000646","219011344069620",30.53,11.70,0,332.13,360.69,27.5,24.6,0.208,661359.2,661359.2,2153,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641908,1877952.00
04/19/2017 18:45,2,0.785,ACTIVE,212.16,341.75,59.986,1492641903,"274151322000052","219011344069620",29.48,15.00,0,330.03,352.27,23.4,20.7,0.150,933027.1,933027.1,2152,0,0,0,L,1151911521,0,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641909,1877953.00
04/19/2017 18:45,2,0.924,ACTIVE,212.83,343.85,59.981,1492641903,"201051344000585","219011344069620",30.14,12.30,0,333.03,360.99,28.2,25.3,0.208,672467.1,672467.1,2155,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641910,1877954.00
04/19/2017 18:45,2,0.881,ACTIVE,212.38,342.05,59.954,1492641903,"201051344001230","219011344069620",30.36,11.00,0,330.93,359.48,27.1,24.2,0.203,665696.2,665696.2,2155,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641911,1877955.00
04/19/2017 18:45,2,0.893,ACTIVE,213.06,344.15,59.981,1492641903,"201051344000582","219011344069620",30.22,12.00,0,333.33,361.29,27.4,24.5,0.199,655693.5,655693.5,2148,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641912,1877956.00
04/19/2017 18:45,2,0.908,ACTIVE,212.16,342.65,59.970,1492641903,"201051344000955","219011344069620",30.53,12.00,0,331.23,360.08,28.1,25.2,0.208,674045.4,674045.4,2155,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641912,1877957.00
04/19/2017 18:45,2,0.504,ACTIVE,212.16,418.70,59.970,1492641903,"274151322000094","219011344069620",39.56,16.30,0,334.84,441.24,20.2,17.6,0.124,762132.2,762132.2,2200,0,0,0,L,1151911521,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641913,1877958.00
04/19/2017 18:45,2,0.842,ACTIVE,214.19,345.06,59.981,1492641903,"201051344000579","219011344069620",30.93,11.30,0,333.63,361.89,26.4,23.6,0.186,685361.1,685361.1,2154,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641914,1877959.00
04/19/2017 18:45,2,0.914,ACTIVE,212.38,342.05,59.965,1492641903,"201051344000890","219011344069620",30.83,11.70,0,331.53,361.59,28.5,25.6,0.203,667897.8,667897.8,2154,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641915,1877960.00
04/19/2017 18:45,2,0.896,ACTIVE,212.83,343.55,59.975,1492641903,"201051344000438","219011344069620",31.03,11.70,0,332.73,361.29,28.2,25.3,0.208,670779.7,670779.7,2150,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641916,1877961.00
04/19/2017 18:45,2,0.924,ACTIVE,212.83,341.15,59.981,1492641903,"201051344000417","219011344069620",19.82,11.30,0,332.13,354.07,18.6,16.0,0.128,632211.4,632211.4,2166,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641917,1877962.00
04/19/2017 18:45,2,0.754,ACTIVE,212.16,342.35,59.970,1492641903,"274151322000083","219011344069620",29.76,14.70,0,331.23,351.97,22.7,20.0,0.150,923702.6,923702.6,2153,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641918,1877963.00
04/19/2017 18:45,2,0.801,ACTIVE,212.61,343.25,59.975,1492641903,"274151322000076","219011344069620",30.40,15.00,0,332.13,353.17,24.6,21.9,0.159,984496.1,984496.1,2149,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641919,1877964.00
04/19/2017 18:45,2,0.834,ACTIVE,213.96,344.76,59.991,1492641903,"201051344000868","219011344069620",30.10,11.70,0,333.63,360.99,25.4,22.6,0.186,666362.7,666362.7,2156,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641920,1877965.00
04/19/2017 18:45,2,0.793,ACTIVE,212.16,344.45,59.959,1492641903,"274151322000095","219011344069620",29.98,14.30,0,330.33,351.97,24.1,21.3,0.164,975071.3,975071.3,2150,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641921,1877966.00
04/19/2017 18:45,2,0.838,ACTIVE,213.74,343.85,59.975,1492641903,"201051344000988","219011344069620",19.22,11.30,0,334.24,356.18,16.3,13.8,0.124,607235.5,607235.5,2153,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641921,1877967.00
04/19/2017 18:45,2,0.908,ACTIVE,212.61,342.35,59.981,1492641903,"201051344001025","219011344069620",30.43,11.70,0,332.13,361.59,28.0,25.1,0.203,670050.6,670050.6,2155,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641922,1877968.00
