ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 18:45,2,0.822,ACTIVE,213.96,344.15,59.975,1492641903,"201051344000458","219011344069620",30.20,13.00,0,334.84,360.38,25.2,22.4,0.186,678600.1,678600.1,2149,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641923,1877969.00
04/19/2017 18:45,2,0.818,ACTIVE,214.64,345.96,59.991,1492641903,"201051344000853","219011344069620",30.22,11.70,0,335.74,361.59,25.1,22.3,0.186,678949.8,678949.8,2152,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641924,1877970.00
04/19/2017 18:45,2,0.879,ACTIVE,213.06,344.76,59.970,1492641903,"201051344000685","219011344069620",30.51,11.30,0,331.83,362.19,27.2,24.3,0.217,670864.8,670864.8,2160,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641925,1877971.00
04/19/2017 18:45,2,0.885,ACTIVE,212.83,344.15,60.018,1492641903,"201051344000917","219011344069620",30.28,12.30,0,330.93,360.69,27.1,24.3,0.203,667467.6,667467.6,2155,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641926,1877972.00
04/19/2017 18:45,2,0.877,ACTIVE,212.83,343.55,59.975,1492641903,"201051344001145","219011344069620",30.59,10.70,0,332.43,361.59,27.2,24.4,0.208,675306.1,675306.1,2156,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641927,1877973.00
04/19/2017 18:45,2,0.902,ACTIVE,212.83,343.85,59.981,1492641903,"201051344000651","219011344069620",30.26,12.00,0,333.03,361.59,27.7,24.8,0.203,664123.6,664123.6,2153,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641928,1877974.00
04/19/2017 18:45,2,0.729,ACTIVE,211.93,337.84,59.938,1492641903,"274151322000088","219011344069620",29.16,15.00,0,330.33,350.77,21.5,18.8,0.133,885244.8,885244.8,2151,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641929,1877975.00
04/19/2017 18:45,2,0.525,ACTIVE,212.83,419.60,59.970,1492641903,"274151322000068","219011344069620",39.38,17.80,0,335.44,445.45,21.0,18.4,0.128,762508.4,762508.4,2197,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641930,1877976.00
04/19/2017 18:45,2,0.887,ACTIVE,212.38,342.35,59.944,1492641903,"201051344001135","219011344069620",30.73,12.30,0,330.63,359.78,27.6,24.7,0.208,659802.9,659802.9,2156,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641931,1877977.00
04/19/2017 18:45,2,0.832,ACTIVE,213.51,344.45,59.938,1492641903,"201051344000594","219011344069620",30.53,11.00,0,333.03,361.29,25.7,22.9,0.186,680466.7,680466.7,2154,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641931,1877978.00
04/19/2017 18:45,2,0.889,ACTIVE,212.61,343.25,59.975,1492641903,"201051344001203","219011344069620",30.59,11.70,0,333.03,362.49,27.5,24.7,0.212,668428.2,668428.2,2152,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641932,1877979.00
04/19/2017 18:45,2,0.750,ACTIVE,212.16,338.14,59.954,1492641903,"274151322000054","219011344069620",29.32,15.80,0,330.33,351.67,22.3,19.6,0.137,903403.9,903403.9,2148,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641933,1877980.00
04/19/2017 18:45,2,0.828,ACTIVE,214.19,344.76,60.012,1492641903,"201051344000867","219011344069620",30.04,12.70,0,334.84,360.38,25.2,22.4,0.181,665355.6,665355.6,2159,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641935,1877981.00
04/19/2017 18:45,2,0.916,ACTIVE,212.61,343.55,59.922,1492641903,"201051344001093","219011344069620",30.32,12.00,0,331.83,360.69,28.2,25.3,0.203,667223.8,667223.8,2153,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641936,1877982.00
04/19/2017 18:45,2,0.787,ACTIVE,213.96,345.36,60.023,1492641903,"201051344000900","219011344069620",29.94,12.00,0,333.63,360.69,23.9,21.2,0.181,686530.8,686530.8,2161,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641937,1877983.00
04/19/2017 18:45,2,0.830,ACTIVE,214.19,345.06,59.975,1492641903,"201051344000648","219011344069620",30.02,11.30,0,335.14,361.29,25.3,22.5,0.186,676019.7,676019.7,2156,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641937,1877984.00
04/19/2017 18:45,2,0.824,ACTIVE,214.19,345.36,59.996,1492641903,"201051344000569","219011344069620",30.45,12.00,0,334.54,360.69,25.4,22.6,0.186,688831.5,688831.5,2150,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641938,1877985.00
04/19/2017 18:45,2,0.824,ACTIVE,213.96,344.76,59.965,1492641903,"201051344000983","219011344069620",30.16,12.30,0,334.54,361.59,25.2,22.4,0.190,679538.4,679538.4,2152,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641940,1877986.00
04/19/2017 18:45,2,0.803,ACTIVE,214.19,345.36,59.965,1492641903,"201051344001158","219011344069620",30.49,11.00,0,334.54,360.69,24.8,22.0,0.186,665238.2,665238.2,2156,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641940,1877987.00
04/19/2017 18:45,2,0.811,ACTIVE,214.41,346.56,59.970,1492641903,"201051344000576","219011344069620",30.47,11.70,0,335.74,361.29,25.1,22.3,0.181,679303.5,679303.5,2158,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641941,1877988.00
04/19/2017 18:45,2,0.744,ACTIVE,212.16,342.65,59.975,1492641903,"274151322000087","219011344069620",29.48,19.80,0,329.73,351.67,22.2,19.5,0.133,875442.5,875442.5,2176,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492641942,1877989.00
04/19/2017 19:00,2,0.705,ACTIVE,214.41,344.76,60.018,1492642803,"201051344000645","219011344069620",30.26,12.30,0,335.14,357.68,21.6,19.0,0.155,678480.2,678480.2,2152,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642804,1877990.00
04/19/2017 19:00,2,0.643,ACTIVE,211.93,339.95,59.981,1492642803,"274151322000085","219011344069620",29.30,14.70,0,330.63,348.06,19.0,16.4,0.119,900499.4,900499.4,2148,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642805,1877991.00
04/19/2017 19:00,2,0.723,ACTIVE,214.41,346.26,59.996,1492642803,"201051344000633","219011344069620",30.43,11.00,0,334.84,358.58,22.3,19.6,0.164,664934.6,664934.6,2159,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642806,1877992.00
04/19/2017 19:00,2,0.736,ACTIVE,214.19,344.76,60.023,1492642803,"201051344000469","219011344069620",30.04,10.00,0,333.63,357.08,22.4,19.7,0.168,667752.0,667752.0,2151,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642807,1877993.00
04/19/2017 19:00,2,0.785,ACTIVE,212.16,342.05,60.012,1492642803,"201051344000646","219011344069620",30.22,10.70,0,330.93,356.48,24.1,21.4,0.177,661365.0,661365.0,2154,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642808,1877994.00
04/19/2017 19:00,2,0.670,ACTIVE,211.70,341.45,60.007,1492642803,"274151322000052","219011344069620",29.88,13.70,0,329.13,348.96,20.2,17.6,0.115,933031.9,933031.9,2153,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642808,1877995.00
04/19/2017 19:00,2,0.805,ACTIVE,212.83,342.95,60.018,1492642803,"201051344000585","219011344069620",30.36,11.30,0,332.13,356.48,24.8,22.0,0.186,672473.1,672473.1,2156,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642809,1877996.00
04/19/2017 19:00,2,0.779,ACTIVE,212.38,341.15,60.023,1492642803,"201051344001230","219011344069620",29.94,10.70,0,330.33,355.58,23.6,20.9,0.172,665701.9,665701.9,2156,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642810,1877997.00
04/19/2017 19:00,2,0.770,ACTIVE,212.83,342.65,60.012,1492642803,"201051344000582","219011344069620",30.67,11.30,0,332.73,356.18,23.9,21.2,0.172,655699.2,655699.2,2149,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642811,1877998.00
04/19/2017 19:00,2,0.789,ACTIVE,212.16,341.45,60.018,1492642803,"201051344000955","219011344069620",30.97,11.30,0,330.93,354.97,24.8,22.0,0.177,674051.3,674051.3,2156,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642812,1877999.00
04/19/2017 19:00,2,0.400,ACTIVE,211.93,434.02,60.012,1492642803,"274151322000094","219011344069620",41.13,15.80,0,334.54,444.85,17.0,14.5,0.102,762136.3,762136.3,2201,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642813,1878000.00
04/19/2017 19:00,2,0.748,ACTIVE,213.96,344.45,60.012,1492642803,"201051344000579","219011344069620",30.38,11.00,0,335.14,357.08,23.0,20.3,0.159,685366.6,685366.6,2155,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642814,1878001.00
04/19/2017 19:00,2,0.812,ACTIVE,212.38,341.45,60.028,1492642803,"201051344000890","219011344069620",30.53,11.00,0,331.53,356.48,25.2,22.4,0.172,667903.8,667903.8,2155,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642815,1878002.00
04/19/2017 19:00,2,0.789,ACTIVE,212.61,342.35,60.034,1492642803,"201051344000438","219011344069620",31.01,11.00,0,332.73,355.88,24.8,22.0,0.172,670785.6,670785.6,2151,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642816,1878003.00
04/19/2017 19:00,2,0.820,ACTIVE,212.61,340.25,60.007,1492642803,"201051344000417","219011344069620",19.72,10.70,0,331.83,350.47,16.4,13.9,0.115,632215.2,632215.2,2167,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642817,1878004.00
04/19/2017 19:00,2,0.652,ACTIVE,211.70,342.05,60.012,1492642803,"274151322000083","219011344069620",29.50,13.70,0,330.63,348.66,19.5,16.9,0.119,923707.2,923707.2,2154,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642818,1878005.00
04/19/2017 19:00,2,0.695,ACTIVE,212.38,342.05,60.012,1492642803,"274151322000076","219011344069620",30.06,14.00,0,331.53,349.86,21.1,18.5,0.137,984501.2,984501.2,2150,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642819,1878006.00
04/19/2017 19:00,2,0.729,ACTIVE,213.74,344.15,60.028,1492642803,"201051344000868","219011344069620",29.88,11.00,0,333.93,356.48,22.1,19.4,0.150,666368.0,666368.0,2157,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642819,1878007.00
04/19/2017 19:00,2,0.674,ACTIVE,211.93,343.25,60.002,1492642803,"274151322000095","219011344069620",30.08,13.70,0,330.33,348.66,20.5,17.9,0.133,975076.2,975076.2,2151,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642820,1878008.00
04/19/2017 19:00,2,0.703,ACTIVE,213.74,343.55,60.012,1492642803,"201051344000988","219011344069620",19.82,10.70,0,334.84,353.77,14.1,11.7,0.106,607238.7,607238.7,2154,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642821,1878009.00
04/19/2017 19:00,2,0.795,ACTIVE,212.38,341.45,60.018,1492642803,"201051344001025","219011344069620",30.47,11.00,0,331.83,356.48,24.6,21.8,0.181,670056.5,670056.5,2156,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642822,1878010.00
04/19/2017 19:00,2,0.709,ACTIVE,213.74,343.85,60.007,1492642803,"201051344000458","219011344069620",30.49,12.70,0,334.54,356.78,21.9,19.2,0.159,678605.3,678605.3,2150,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642823,1878011.00
04/19/2017 19:00,2,0.709,ACTIVE,214.64,345.66,60.012,1492642803,"201051344000853","219011344069620",30.28,11.00,0,336.64,358.58,21.8,19.1,0.159,678955.0,678955.0,2153,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642824,1878012.00
04/19/2017 19:00,2,0.758,ACTIVE,212.61,342.05,60.049,1492642803,"201051344000685","219011344069620",30.81,10.70,0,332.43,357.38,23.7,20.9,0.181,670870.4,670870.4,2161,0,0,0,L,1122011218,0,122.91,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642825,1878013.00
04/19/2017 19:00,2,0.770,ACTIVE,212.61,342.95,60.028,1492642803,"201051344000917","219011344069620",30.38,12.30,0,331.53,356.78,23.7,21.0,0.164,667473.3,667473.3,2156,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642826,1878014.00
04/19/2017 19:00,2,0.775,ACTIVE,212.61,342.05,60.039,1492642803,"201051344001145","219011344069620",30.18,10.30,0,333.03,356.18,23.7,21.0,0.172,675311.8,675311.8,2157,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642827,1878015.00
04/19/2017 19:00,2,0.795,ACTIVE,212.83,342.35,60.018,1492642803,"201051344000651","219011344069620",30.16,11.30,0,333.03,355.88,24.3,21.5,0.172,664129.4,664129.4,2154,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642828,1878016.00
04/19/2017 19:00,2,0.623,ACTIVE,211.48,341.45,60.007,1492642803,"274151322000088","219011344069620",29.00,14.00,0,330.03,348.06,18.3,15.8,0.115,885249.1,885249.1,2152,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642829,1878017.00
04/19/2017 19:00,2,0.445,ACTIVE,212.83,419.90,60.007,1492642803,"274151322000068","219011344069620",39.40,16.70,0,335.14,436.13,17.8,15.3,0.097,762512.6,762512.6,2198,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642829,1878018.00
04/19/2017 19:00,2,0.781,ACTIVE,212.38,341.15,60.007,1492642803,"201051344001135","219011344069620",30.42,11.30,0,331.83,354.97,24.1,21.3,0.172,659808.6,659808.6,2157,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642830,1878019.00
04/19/2017 19:00,2,0.736,ACTIVE,213.51,344.15,59.996,1492642803,"201051344000594","219011344069620",30.00,10.70,0,333.63,356.48,22.4,19.7,0.155,680472.1,680472.1,2155,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642831,1878020.00
04/19/2017 19:00,2,0.795,ACTIVE,212.61,341.75,59.970,1492642803,"201051344001203","219011344069620",29.50,11.30,0,332.13,357.38,23.8,21.0,0.181,668433.9,668433.9,2153,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642832,1878021.00
04/19/2017 19:00,2,0.635,ACTIVE,211.93,342.05,60.018,1492642803,"274151322000054","219011344069620",29.58,14.70,0,329.73,348.06,19.0,16.4,0.115,903408.4,903408.4,2149,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642833,1878022.00
04/19/2017 19:00,2,0.723,ACTIVE,213.96,342.95,60.012,1492642803,"201051344000867","219011344069620",29.82,12.00,0,334.54,357.08,21.8,19.1,0.150,665360.8,665360.8,2160,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642834,1878023.00
04/19/2017 19:00,2,0.805,ACTIVE,212.38,342.05,60.018,1492642803,"201051344001093","219011344069620",30.28,11.70,0,332.43,355.88,24.7,21.9,0.168,667229.7,667229.7,2154,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642835,1878024.00
04/19/2017 19:00,2,0.678,ACTIVE,213.96,344.15,60.028,1492642803,"201051344000900","219011344069620",29.88,11.30,0,334.84,356.78,20.6,17.9,0.155,686535.7,686535.7,2162,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642836,1878025.00
04/19/2017 19:00,2,0.707,ACTIVE,213.96,343.85,60.012,1492642803,"201051344000648","219011344069620",30.55,11.00,0,334.84,357.68,21.9,19.2,0.155,676024.9,676024.9,2157,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642837,1878026.00
04/19/2017 19:00,2,0.713,ACTIVE,213.96,344.15,60.007,1492642803,"201051344000569","219011344069620",30.53,11.70,0,334.84,356.78,22.1,19.4,0.155,688836.8,688836.8,2151,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642838,1878027.00
04/19/2017 19:00,2,0.713,ACTIVE,213.74,343.85,60.007,1492642803,"201051344000983","219011344069620",30.08,11.30,0,333.93,357.38,21.7,19.1,0.155,679543.5,679543.5,2153,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642839,1878028.00
04/19/2017 19:00,2,0.699,ACTIVE,213.96,344.15,60.023,1492642803,"201051344001158","219011344069620",30.14,10.30,0,334.24,356.78,21.4,18.7,0.155,665243.3,665243.3,2157,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642840,1878029.00
04/19/2017 19:00,2,0.715,ACTIVE,214.41,345.06,60.012,1492642803,"201051344000576","219011344069620",29.98,11.30,0,335.14,357.38,21.8,19.1,0.155,679308.7,679308.7,2159,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642841,1878030.00
04/19/2017 19:00,2,0.641,ACTIVE,212.16,341.75,60.023,1492642803,"274151322000087","219011344069620",29.22,18.70,0,329.43,348.66,18.9,16.3,0.106,875447.0,875447.0,2177,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492642841,1878031.00
04/19/2017 19:15,2,0.580,ACTIVE,213.74,341.15,59.981,1492643703,"201051344000645","219011344069620",29.68,12.00,0,335.44,355.58,17.5,14.9,0.119,678484.5,678484.5,2153,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643705,1878032.00
04/19/2017 19:15,2,0.502,ACTIVE,211.70,337.24,59.981,1492643703,"274151322000085","219011344069620",29.36,13.70,0,333.03,347.16,15.0,12.5,0.084,900503.1,900503.1,2149,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643705,1878033.00
04/19/2017 19:15,2,0.600,ACTIVE,213.74,342.65,59.965,1492643703,"201051344000633","219011344069620",29.90,10.70,0,333.93,357.08,18.2,15.6,0.119,664939.0,664939.0,2160,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643706,1878034.00
04/19/2017 19:15,2,0.619,ACTIVE,213.51,340.85,59.991,1492643703,"201051344000469","219011344069620",28.86,9.70,0,333.33,355.28,18.1,15.5,0.128,667756.5,667756.5,2152,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643707,1878035.00
04/19/2017 19:15,2,0.652,ACTIVE,212.16,340.25,59.991,1492643703,"201051344000646","219011344069620",29.50,10.30,0,330.93,353.47,19.5,16.9,0.133,661369.8,661369.8,2155,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643708,1878036.00
04/19/2017 19:15,2,0.537,ACTIVE,211.25,338.44,59.996,1492643703,"274151322000052","219011344069620",29.48,13.00,0,331.53,347.46,16.1,13.6,0.102,933035.9,933035.9,2154,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643709,1878037.00
04/19/2017 19:15,2,0.654,ACTIVE,212.38,340.55,59.954,1492643703,"201051344000585","219011344069620",30.34,11.00,0,331.83,354.07,20.2,17.6,0.133,672478.0,672478.0,2157,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643710,1878038.00
04/19/2017 19:15,2,0.627,ACTIVE,212.38,339.34,59.991,1492643703,"201051344001230","219011344069620",30.20,10.30,0,331.23,351.97,19.2,16.6,0.133,665706.6,665706.6,2157,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643711,1878039.00
04/19/2017 19:15,2,0.633,ACTIVE,212.83,340.85,59.986,1492643703,"201051344000582","219011344069620",30.26,11.00,0,331.83,354.07,19.4,16.8,0.128,655704.0,655704.0,2150,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643712,1878040.00
04/19/2017 19:15,2,0.646,ACTIVE,211.93,338.74,59.991,1492643703,"201051344000955","219011344069620",30.89,10.70,0,330.63,354.07,20.3,17.6,0.133,674056.3,674056.3,2157,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643713,1878041.00
04/19/2017 19:15,2,0.334,ACTIVE,211.93,417.49,59.996,1492643703,"274151322000094","219011344069620",39.42,15.50,0,334.24,443.04,13.4,11.0,0.071,762139.5,762139.5,2202,0,0,0,L,1151911521,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643714,1878042.00
04/19/2017 19:15,2,0.615,ACTIVE,213.29,340.85,59.991,1492643703,"201051344000579","219011344069620",30.28,10.30,0,332.73,355.28,18.9,16.3,0.119,685371.2,685371.2,2156,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643715,1878043.00
04/19/2017 19:15,2,0.658,ACTIVE,212.16,339.34,59.986,1492643703,"201051344000890","219011344069620",30.49,11.00,0,330.93,354.07,20.4,17.7,0.133,667908.9,667908.9,2156,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643716,1878044.00
04/19/2017 19:15,2,0.652,ACTIVE,212.38,339.95,60.002,1492643703,"201051344000438","219011344069620",30.51,10.30,0,332.13,354.37,20.2,17.5,0.128,670790.5,670790.5,2152,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643717,1878045.00
04/19/2017 19:15,2,0.670,ACTIVE,212.38,338.14,59.986,1492643703,"201051344000417","219011344069620",19.70,10.30,0,332.13,348.66,13.4,11.0,0.088,632218.3,632218.3,2168,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643718,1878046.00
04/19/2017 19:15,2,0.516,ACTIVE,211.48,339.04,59.991,1492643703,"274151322000083","219011344069620",29.14,13.30,0,331.83,347.76,15.2,12.8,0.097,923710.9,923710.9,2155,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643719,1878047.00
04/19/2017 19:15,2,0.549,ACTIVE,212.38,339.34,59.986,1492643703,"274151322000076","219011344069620",29.74,13.30,0,333.93,348.36,16.5,14.0,0.106,984505.3,984505.3,2151,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643720,1878048.00
04/19/2017 19:15,2,0.598,ACTIVE,213.06,340.85,59.965,1492643703,"201051344000868","219011344069620",29.60,10.70,0,333.03,354.67,17.9,15.4,0.119,666372.3,666372.3,2158,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643721,1878049.00
04/19/2017 19:15,2,0.531,ACTIVE,211.48,336.94,59.991,1492643703,"274151322000095","219011344069620",29.66,13.00,0,332.43,347.46,16.0,13.5,0.106,975080.2,975080.2,2152,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643722,1878050.00
04/19/2017 19:15,2,0.582,ACTIVE,213.06,341.15,60.007,1492643703,"201051344000988","219011344069620",19.24,10.30,0,333.33,351.97,11.3,9.0,0.080,607241.3,607241.3,2155,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643722,1878051.00
04/19/2017 19:15,2,0.641,ACTIVE,212.16,338.44,59.996,1492643703,"201051344001025","219011344069620",30.65,10.70,0,331.83,353.77,19.9,17.3,0.128,670061.4,670061.4,2157,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643724,1878052.00
04/19/2017 19:15,2,0.588,ACTIVE,213.29,340.25,60.007,1492643703,"201051344000458","219011344069620",29.88,12.00,0,333.93,354.67,17.8,15.3,0.119,678609.6,678609.6,2151,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643725,1878053.00
04/19/2017 19:15,2,0.576,ACTIVE,213.96,342.65,59.991,1492643703,"201051344000853","219011344069620",30.28,10.70,0,335.44,355.88,17.7,15.2,0.115,678959.3,678959.3,2154,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643725,1878054.00
04/19/2017 19:15,2,0.637,ACTIVE,212.61,341.45,59.996,1492643703,"201051344000685","219011344069620",29.66,10.70,0,331.83,354.37,19.1,16.5,0.141,670875.2,670875.2,2162,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643726,1878055.00
04/19/2017 19:15,2,0.623,ACTIVE,212.38,340.25,60.002,1492643703,"201051344000917","219011344069620",30.42,11.70,0,330.93,354.07,19.2,16.6,0.128,667478.0,667478.0,2157,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643727,1878056.00
04/19/2017 19:15,2,0.625,ACTIVE,212.61,340.85,59.996,1492643703,"201051344001145","219011344069620",30.02,10.00,0,332.43,354.37,19.1,16.5,0.128,675316.5,675316.5,2158,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643728,1878057.00
04/19/2017 19:15,2,0.643,ACTIVE,212.61,340.85,59.996,1492643703,"201051344000651","219011344069620",30.26,10.70,0,332.43,353.77,19.7,17.1,0.133,664134.3,664134.3,2155,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643729,1878058.00
04/19/2017 19:15,2,0.490,ACTIVE,211.03,337.54,59.981,1492643703,"274151322000088","219011344069620",28.49,13.00,0,331.53,346.86,14.2,11.8,0.088,885252.6,885252.6,2153,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643730,1878059.00
04/19/2017 19:15,2,0.342,ACTIVE,212.38,425.61,59.996,1492643703,"274151322000068","219011344069620",40.12,15.80,0,334.84,445.75,13.9,11.5,0.075,762516.0,762516.0,2199,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643731,1878060.00
04/19/2017 19:15,2,0.635,ACTIVE,211.93,339.04,59.975,1492643703,"201051344001135","219011344069620",30.16,10.70,0,331.53,352.87,19.4,16.8,0.133,659813.5,659813.5,2158,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643732,1878061.00
04/19/2017 19:15,2,0.590,ACTIVE,213.06,340.55,59.996,1492643703,"201051344000594","219011344069620",30.45,10.70,0,331.53,353.77,18.2,15.7,0.124,680476.5,680476.5,2156,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643733,1878062.00
04/19/2017 19:15,2,0.637,ACTIVE,212.61,339.65,59.996,1492643703,"201051344001203","219011344069620",29.96,11.00,0,332.43,354.37,19.3,16.7,0.137,668438.7,668438.7,2154,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643734,1878063.00
04/19/2017 19:15,2,0.506,ACTIVE,211.48,336.34,60.002,1492643703,"274151322000054","219011344069620",28.98,13.30,0,330.93,347.16,14.8,12.4,0.088,903412.1,903412.1,2150,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643734,1878064.00
04/19/2017 19:15,2,0.580,ACTIVE,213.29,340.85,59.986,1492643703,"201051344000867","219011344069620",30.04,11.70,0,333.63,354.97,17.7,15.1,0.110,665365.1,665365.1,2161,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643735,1878065.00
04/19/2017 19:15,2,0.658,ACTIVE,212.38,340.25,60.002,1492643703,"201051344001093","219011344069620",30.16,11.30,0,330.03,352.87,20.1,17.5,0.133,667234.7,667234.7,2155,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643736,1878066.00
04/19/2017 19:15,2,0.543,ACTIVE,213.06,341.45,60.002,1492643703,"201051344000900","219011344069620",29.58,11.00,0,333.93,354.67,16.3,13.8,0.115,686539.6,686539.6,2163,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643737,1878067.00
04/19/2017 19:15,2,0.588,ACTIVE,213.29,341.15,59.996,1492643703,"201051344000648","219011344069620",30.06,10.70,0,334.24,354.37,17.9,15.4,0.115,676029.2,676029.2,2158,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643738,1878068.00
04/19/2017 19:15,2,0.584,ACTIVE,213.29,340.85,59.991,1492643703,"201051344000569","219011344069620",30.20,11.00,0,333.63,354.67,17.9,15.4,0.115,688841.2,688841.2,2152,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643739,1878069.00
04/19/2017 19:15,2,0.582,ACTIVE,213.29,340.85,59.996,1492643703,"201051344000983","219011344069620",29.92,11.00,0,333.93,354.67,17.6,15.1,0.124,679547.8,679547.8,2154,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643740,1878070.00
04/19/2017 19:15,2,0.572,ACTIVE,213.29,341.15,59.981,1492643703,"201051344001158","219011344069620",29.74,10.00,0,334.54,354.67,17.3,14.7,0.119,665247.5,665247.5,2158,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643741,1878071.00
04/19/2017 19:15,2,0.582,ACTIVE,213.74,342.05,60.002,1492643703,"201051344000576","219011344069620",30.00,11.00,0,334.84,355.28,17.7,15.2,0.106,679313.0,679313.0,2160,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643742,1878072.00
04/19/2017 19:15,2,0.508,ACTIVE,211.70,336.64,59.986,1492643703,"274151322000087","219011344069620",28.80,17.50,0,332.13,347.16,14.9,12.4,0.084,875450.7,875450.7,2178,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492643743,1878073.00
04/19/2017 19:30,2,0.416,ACTIVE,213.51,339.34,60.023,1492644603,"201051344000645","219011344069620",29.56,11.30,0,333.03,350.17,12.5,10.1,0.071,678487.7,678487.7,2154,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644604,1878074.00
04/19/2017 19:30,2,0.354,ACTIVE,211.70,335.44,59.975,1492644603,"274151322000085","219011344069620",27.85,13.00,0,331.83,343.55,10.0,7.7,0.053,900505.7,900505.7,2150,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644605,1878075.00
04/19/2017 19:30,2,0.449,ACTIVE,213.74,340.85,59.986,1492644603,"201051344000633","219011344069620",28.78,10.30,0,332.13,351.37,13.2,10.8,0.071,664942.4,664942.4,2161,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644606,1878076.00
04/19/2017 19:30,2,0.457,ACTIVE,213.29,339.04,59.986,1492644603,"201051344000469","219011344069620",28.73,9.30,0,330.93,349.86,13.3,10.9,0.075,667759.9,667759.9,2153,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644607,1878077.00
04/19/2017 19:30,2,0.477,ACTIVE,211.70,337.54,59.975,1492644603,"201051344000646","219011344069620",29.04,10.00,0,330.93,350.17,14.0,11.6,0.080,661373.5,661373.5,2156,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644608,1878078.00
04/19/2017 19:30,2,0.375,ACTIVE,211.25,334.84,59.975,1492644603,"274151322000052","219011344069620",28.61,12.30,0,330.93,344.15,10.9,8.6,0.053,933038.8,933038.8,2155,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644609,1878079.00
04/19/2017 19:30,2,0.482,ACTIVE,212.16,338.14,60.007,1492644603,"201051344000585","219011344069620",29.36,10.30,0,331.83,349.86,14.4,11.9,0.084,672481.9,672481.9,2158,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644610,1878080.00
04/19/2017 19:30,2,0.461,ACTIVE,211.93,336.64,59.991,1492644603,"201051344001230","219011344069620",29.02,10.00,0,329.73,349.26,13.6,11.2,0.080,665710.2,665710.2,2158,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644611,1878081.00
04/19/2017 19:30,2,0.475,ACTIVE,212.38,337.84,59.933,1492644603,"201051344000582","219011344069620",28.71,10.30,0,331.83,349.26,13.8,11.4,0.080,655707.7,655707.7,2151,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644611,1878082.00
04/19/2017 19:30,2,0.504,ACTIVE,211.70,337.24,59.986,1492644603,"201051344000955","219011344069620",28.49,10.30,0,330.33,348.66,14.6,12.2,0.084,674060.2,674060.2,2158,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644612,1878083.00
04/19/2017 19:30,2,0.225,ACTIVE,211.70,403.07,59.970,1492644603,"274151322000094","219011344069620",37.99,14.70,0,333.33,427.71,8.7,6.5,0.044,762141.8,762141.8,2203,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644613,1878084.00
04/19/2017 19:30,2,0.463,ACTIVE,213.29,339.04,59.981,1492644603,"201051344000579","219011344069620",29.56,10.00,0,332.73,349.86,13.9,11.5,0.071,685374.8,685374.8,2157,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644614,1878085.00
04/19/2017 19:30,2,0.480,ACTIVE,211.93,336.64,59.938,1492644603,"201051344000890","219011344069620",30.02,10.30,0,330.03,349.56,14.6,12.2,0.080,667912.8,667912.8,2157,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644615,1878086.00
04/19/2017 19:30,2,0.475,ACTIVE,212.16,337.54,59.986,1492644603,"201051344000438","219011344069620",30.06,10.00,0,330.93,349.56,14.5,12.0,0.080,670794.4,670794.4,2153,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644616,1878087.00
04/19/2017 19:30,2,0.488,ACTIVE,212.16,336.34,59.981,1492644603,"201051344000417","219011344069620",19.54,9.70,0,330.33,345.66,9.7,7.5,0.049,632220.7,632220.7,2169,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644617,1878088.00
04/19/2017 19:30,2,0.361,ACTIVE,211.70,336.64,59.975,1492644603,"274151322000083","219011344069620",27.85,12.70,0,330.93,344.15,10.2,7.9,0.062,923713.6,923713.6,2156,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644618,1878089.00
04/19/2017 19:30,2,0.375,ACTIVE,212.16,337.84,59.975,1492644603,"274151322000076","219011344069620",29.02,12.30,0,332.73,345.06,11.1,8.7,0.062,984508.3,984508.3,2152,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644619,1878090.00
04/19/2017 19:30,2,0.441,ACTIVE,213.06,339.04,59.981,1492644603,"201051344000868","219011344069620",28.57,10.30,0,332.13,349.56,12.8,10.4,0.071,666375.7,666375.7,2159,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644620,1878091.00
04/19/2017 19:30,2,0.359,ACTIVE,211.48,334.54,59.975,1492644603,"274151322000095","219011344069620",28.94,12.30,0,331.53,344.15,10.6,8.3,0.057,975083.0,975083.0,2153,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644620,1878092.00
04/19/2017 19:30,2,0.410,ACTIVE,213.06,338.74,59.981,1492644603,"201051344000988","219011344069620",19.12,10.00,0,332.43,347.76,8.0,5.8,0.049,607243.3,607243.3,2156,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644621,1878093.00
04/19/2017 19:30,2,0.486,ACTIVE,211.93,336.34,59.970,1492644603,"201051344001025","219011344069620",27.87,10.00,0,330.93,349.86,13.8,11.3,0.080,670065.1,670065.1,2158,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644622,1878094.00
04/19/2017 19:30,2,0.439,ACTIVE,213.06,338.74,59.975,1492644603,"201051344000458","219011344069620",28.88,11.70,0,332.73,349.56,12.9,10.5,0.075,678613.0,678613.0,2152,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644623,1878095.00
04/19/2017 19:30,2,0.426,ACTIVE,213.74,339.95,59.986,1492644603,"201051344000853","219011344069620",29.14,10.00,0,333.93,351.07,12.6,10.2,0.071,678962.6,678962.6,2155,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644624,1878096.00
04/19/2017 19:30,2,0.459,ACTIVE,212.38,338.44,59.986,1492644603,"201051344000685","219011344069620",29.56,10.00,0,331.53,351.07,13.8,11.4,0.084,670878.8,670878.8,2163,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644625,1878097.00
04/19/2017 19:30,2,0.463,ACTIVE,212.38,338.44,59.986,1492644603,"201051344000917","219011344069620",29.32,11.00,0,329.73,349.86,13.8,11.4,0.084,667481.6,667481.6,2158,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644626,1878098.00
04/19/2017 19:30,2,0.449,ACTIVE,212.38,338.14,59.986,1492644603,"201051344001145","219011344069620",29.48,9.70,0,331.23,351.07,13.5,11.1,0.080,675320.1,675320.1,2159,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644627,1878099.00
04/19/2017 19:30,2,0.471,ACTIVE,212.16,337.84,59.975,1492644603,"201051344000651","219011344069620",29.68,10.00,0,331.53,349.56,14.2,11.8,0.075,664138.0,664138.0,2156,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644628,1878100.00
04/19/2017 19:30,2,0.330,ACTIVE,211.25,337.24,59.975,1492644603,"274151322000088","219011344069620",27.83,12.70,0,330.63,343.25,9.3,7.1,0.062,885255.0,885255.0,2154,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644629,1878101.00
04/19/2017 19:30,2,0.238,ACTIVE,212.38,413.89,59.981,1492644603,"274151322000068","219011344069620",39.10,15.30,0,334.24,437.33,9.4,7.2,0.040,762518.5,762518.5,2200,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644630,1878102.00
04/19/2017 19:30,2,0.465,ACTIVE,211.70,336.64,59.986,1492644603,"201051344001135","219011344069620",29.16,10.30,0,330.93,349.26,13.7,11.3,0.080,659817.1,659817.1,2159,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644630,1878103.00
04/19/2017 19:30,2,0.455,ACTIVE,212.83,338.44,59.991,1492644603,"201051344000594","219011344069620",28.45,10.30,0,331.83,349.26,13.1,10.7,0.071,680479.9,680479.9,2157,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644631,1878104.00
04/19/2017 19:30,2,0.459,ACTIVE,212.38,337.24,59.991,1492644603,"201051344001203","219011344069620",29.84,10.70,0,331.53,350.47,13.8,11.4,0.084,668442.4,668442.4,2155,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644632,1878105.00
04/19/2017 19:30,2,0.352,ACTIVE,211.25,335.14,59.991,1492644603,"274151322000054","219011344069620",27.85,13.00,0,330.93,343.85,9.9,7.6,0.040,903414.7,903414.7,2151,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644633,1878106.00
04/19/2017 19:30,2,0.436,ACTIVE,213.51,338.44,59.996,1492644603,"201051344000867","219011344069620",28.75,11.00,0,332.43,350.47,12.7,10.3,0.071,665368.4,665368.4,2162,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644634,1878107.00
04/19/2017 19:30,2,0.494,ACTIVE,212.16,337.84,60.002,1492644603,"201051344001093","219011344069620",29.24,11.00,0,331.23,349.86,14.7,12.2,0.080,667238.5,667238.5,2156,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644635,1878108.00
04/19/2017 19:30,2,0.393,ACTIVE,213.06,339.04,60.002,1492644603,"201051344000900","219011344069620",27.57,10.30,0,332.73,350.17,11.0,8.7,0.071,686542.6,686542.6,2164,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644636,1878109.00
04/19/2017 19:30,2,0.451,ACTIVE,213.29,339.04,60.002,1492644603,"201051344000648","219011344069620",28.23,10.00,0,333.63,349.86,12.9,10.6,0.071,676032.6,676032.6,2159,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644637,1878110.00
04/19/2017 19:30,2,0.438,ACTIVE,213.29,339.34,60.007,1492644603,"201051344000569","219011344069620",29.22,10.30,0,333.03,349.26,13.0,10.6,0.071,688844.5,688844.5,2153,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644638,1878111.00
04/19/2017 19:30,2,0.424,ACTIVE,213.29,338.44,60.007,1492644603,"201051344000983","219011344069620",29.42,10.70,0,332.73,349.26,12.7,10.3,0.075,679551.1,679551.1,2155,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644639,1878112.00
