ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 19:30,2,0.414,ACTIVE,213.29,339.04,59.996,1492644603,"201051344001158","219011344069620",29.52,9.30,0,332.43,350.47,12.4,10.0,0.071,665250.7,665250.7,2159,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644640,1878113.00
04/19/2017 19:30,2,0.441,ACTIVE,213.74,340.55,60.002,1492644603,"201051344000576","219011344069620",28.27,10.30,0,333.03,350.47,12.7,10.3,0.066,679316.3,679316.3,2161,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644640,1878114.00
04/19/2017 19:30,2,0.354,ACTIVE,211.48,336.04,60.023,1492644603,"274151322000087","219011344069620",27.83,16.70,0,331.53,343.85,10.0,7.7,0.049,875453.3,875453.3,2179,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492644641,1878115.00
04/19/2017 19:45,2,0.283,ACTIVE,213.29,337.84,59.959,1492645503,"201051344000645","219011344069620",28.49,11.00,0,332.73,346.56,8.2,6.0,0.035,678489.7,678489.7,2155,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645504,1878116.00
04/19/2017 19:45,2,0.215,ACTIVE,211.70,335.14,59.954,1492645503,"274151322000085","219011344069620",27.55,12.30,0,331.23,340.55,6.0,3.8,0.027,900507.1,900507.1,2151,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645505,1878117.00
04/19/2017 19:45,2,0.303,ACTIVE,213.51,339.34,59.996,1492645503,"201051344000633","219011344069620",29.08,9.70,0,332.43,347.76,8.9,6.7,0.035,664944.6,664944.6,2162,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645506,1878118.00
04/19/2017 19:45,2,0.316,ACTIVE,213.06,337.84,59.981,1492645503,"201051344000469","219011344069620",28.27,8.50,0,330.63,346.26,9.1,6.9,0.031,667762.1,667762.1,2154,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645507,1878119.00
04/19/2017 19:45,2,0.320,ACTIVE,211.48,336.04,59.970,1492645503,"201051344000646","219011344069620",28.67,9.30,0,329.43,344.76,9.3,7.1,0.040,661375.9,661375.9,2157,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645508,1878120.00
04/19/2017 19:45,2,0.238,ACTIVE,211.03,335.14,59.959,1492645503,"274151322000052","219011344069620",27.83,11.70,0,330.33,340.55,6.8,4.6,0.022,933040.4,933040.4,2156,0,0,0,L,1151911521,0,120.65,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645509,1878121.00
04/19/2017 19:45,2,0.328,ACTIVE,211.93,336.04,59.949,1492645503,"201051344000585","219011344069620",28.67,9.70,0,329.43,345.06,9.6,7.3,0.044,672484.3,672484.3,2159,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645510,1878122.00
04/19/2017 19:45,2,0.311,ACTIVE,211.70,335.14,59.991,1492645503,"201051344001230","219011344069620",28.43,9.70,0,328.82,343.85,9.0,6.8,0.035,665712.4,665712.4,2159,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645511,1878123.00
04/19/2017 19:45,2,0.314,ACTIVE,212.38,336.64,59.933,1492645503,"201051344000582","219011344069620",28.98,10.00,0,330.63,344.76,9.3,7.0,0.035,655710.0,655710.0,2152,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645512,1878124.00
04/19/2017 19:45,2,0.344,ACTIVE,211.48,335.74,59.965,1492645503,"201051344000955","219011344069620",28.65,9.70,0,328.82,343.85,10.0,7.7,0.040,674062.7,674062.7,2159,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645513,1878125.00
04/19/2017 19:45,2,0.135,ACTIVE,211.48,334.84,59.954,1492645503,"274151322000094","219011344069620",30.61,13.00,0,333.03,420.20,4.2,2.1,0.013,762142.8,762142.8,2204,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645513,1878126.00
04/19/2017 19:45,2,0.330,ACTIVE,212.61,336.94,59.954,1492645503,"201051344000579","219011344069620",28.53,9.70,0,332.13,345.96,9.6,7.3,0.035,685377.1,685377.1,2158,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645514,1878127.00
04/19/2017 19:45,2,0.342,ACTIVE,211.70,335.14,59.991,1492645503,"201051344000890","219011344069620",28.78,10.00,0,329.73,345.36,10.0,7.7,0.040,667915.3,667915.3,2158,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645515,1878128.00
04/19/2017 19:45,2,0.334,ACTIVE,211.93,336.34,59.965,1492645503,"201051344000438","219011344069620",28.96,9.30,0,331.23,344.76,9.8,7.6,0.040,670796.8,670796.8,2154,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645516,1878129.00
04/19/2017 19:45,2,0.377,ACTIVE,211.93,335.74,59.954,1492645503,"201051344000417","219011344069620",18.37,9.30,0,330.03,342.65,7.0,4.9,0.022,632222.3,632222.3,2170,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645517,1878130.00
04/19/2017 19:45,2,0.219,ACTIVE,211.70,336.04,59.986,1492645503,"274151322000083","219011344069620",27.45,12.00,0,331.23,341.15,6.1,3.9,0.027,923715.1,923715.1,2157,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645518,1878131.00
04/19/2017 19:45,2,0.227,ACTIVE,212.16,335.74,59.959,1492645503,"274151322000076","219011344069620",28.43,11.70,0,332.13,341.45,6.5,4.4,0.035,984509.9,984509.9,2153,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645519,1878132.00
04/19/2017 19:45,2,0.297,ACTIVE,212.83,337.24,59.959,1492645503,"201051344000868","219011344069620",28.35,9.70,0,331.23,345.36,8.6,6.4,0.031,666377.8,666377.8,2160,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645520,1878133.00
04/19/2017 19:45,2,0.223,ACTIVE,211.48,334.84,59.975,1492645503,"274151322000095","219011344069620",27.47,11.70,0,331.23,340.25,6.2,4.1,0.027,975084.6,975084.6,2154,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645521,1878134.00
04/19/2017 19:45,2,0.289,ACTIVE,212.61,338.14,59.959,1492645503,"201051344000988","219011344069620",18.27,9.30,0,330.93,345.36,5.3,3.2,0.022,607244.4,607244.4,2157,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645522,1878135.00
04/19/2017 19:45,2,0.318,ACTIVE,211.70,334.84,59.970,1492645503,"201051344001025","219011344069620",28.86,9.70,0,330.33,344.76,9.4,7.1,0.031,670067.4,670067.4,2159,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645523,1878136.00
04/19/2017 19:45,2,0.299,ACTIVE,212.61,336.94,59.949,1492645503,"201051344000458","219011344069620",28.84,11.00,0,332.13,345.66,8.8,6.6,0.035,678615.1,678615.1,2153,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645524,1878137.00
04/19/2017 19:45,2,0.293,ACTIVE,213.51,339.04,59.986,1492645503,"201051344000853","219011344069620",28.37,9.30,0,333.63,348.06,8.5,6.3,0.031,678964.6,678964.6,2156,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645525,1878138.00
04/19/2017 19:45,2,0.301,ACTIVE,212.38,337.54,59.954,1492645503,"201051344000685","219011344069620",29.12,9.70,0,330.03,346.26,8.9,6.7,0.044,670881.0,670881.0,2164,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645525,1878139.00
04/19/2017 19:45,2,0.309,ACTIVE,212.16,336.94,59.965,1492645503,"201051344000917","219011344069620",28.71,10.70,0,330.63,345.06,9.0,6.7,0.035,667483.8,667483.8,2159,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645526,1878140.00
04/19/2017 19:45,2,0.299,ACTIVE,212.38,337.54,59.965,1492645503,"201051344001145","219011344069620",28.84,9.30,0,331.23,345.66,8.8,6.6,0.040,675322.3,675322.3,2160,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645527,1878141.00
04/19/2017 19:45,2,0.328,ACTIVE,212.16,336.64,59.965,1492645503,"201051344000651","219011344069620",28.15,9.30,0,330.33,345.66,9.4,7.1,0.044,664140.4,664140.4,2157,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645528,1878142.00
04/19/2017 19:45,2,0.199,ACTIVE,211.48,335.14,59.965,1492645503,"274151322000088","219011344069620",26.60,11.70,0,330.03,340.25,5.3,3.2,0.022,885256.3,885256.3,2155,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645529,1878143.00
04/19/2017 19:45,2,0.152,ACTIVE,212.38,336.64,59.981,1492645503,"274151322000068","219011344069620",31.01,13.70,0,333.63,420.50,4.8,2.7,0.018,762519.7,762519.7,2201,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645530,1878144.00
04/19/2017 19:45,2,0.309,ACTIVE,211.70,334.84,59.975,1492645503,"201051344001135","219011344069620",29.10,9.70,0,330.03,344.15,9.2,6.9,0.035,659819.4,659819.4,2160,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645531,1878145.00
04/19/2017 19:45,2,0.305,ACTIVE,212.38,336.94,59.938,1492645503,"201051344000594","219011344069620",28.69,9.70,0,330.93,345.66,8.9,6.6,0.035,680482.1,680482.1,2158,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645532,1878146.00
04/19/2017 19:45,2,0.309,ACTIVE,212.16,336.04,59.970,1492645503,"201051344001203","219011344069620",28.88,10.30,0,330.33,345.36,9.1,6.8,0.040,668444.6,668444.6,2156,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645533,1878147.00
04/19/2017 19:45,2,0.207,ACTIVE,211.48,335.44,59.970,1492645503,"274151322000054","219011344069620",27.85,12.30,0,330.93,340.25,5.8,3.7,0.027,903416.1,903416.1,2152,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645534,1878148.00
04/19/2017 19:45,2,0.287,ACTIVE,213.06,336.64,60.007,1492645503,"201051344000867","219011344069620",28.90,10.70,0,331.23,346.86,8.4,6.2,0.027,665370.4,665370.4,2163,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645535,1878149.00
04/19/2017 19:45,2,0.334,ACTIVE,211.93,336.34,59.975,1492645503,"201051344001093","219011344069620",29.84,10.30,0,330.63,344.45,10.1,7.8,0.031,667241.0,667241.0,2157,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645535,1878150.00
04/19/2017 19:45,2,0.236,ACTIVE,212.83,337.84,59.975,1492645503,"201051344000900","219011344069620",28.63,10.00,0,331.53,346.26,6.9,4.7,0.031,686544.3,686544.3,2165,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645536,1878151.00
04/19/2017 19:45,2,0.299,ACTIVE,212.83,337.24,59.981,1492645503,"201051344000569","219011344069620",28.82,10.00,0,332.73,345.36,8.8,6.6,0.035,688846.7,688846.7,2154,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645539,1878152.00
04/19/2017 19:45,2,0.289,ACTIVE,212.83,337.24,59.975,1492645503,"201051344000983","219011344069620",28.98,10.00,0,332.43,346.26,8.5,6.3,0.035,679553.2,679553.2,2156,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645540,1878153.00
04/19/2017 19:45,2,0.279,ACTIVE,212.83,337.24,59.981,1492645503,"201051344001158","219011344069620",28.84,9.00,0,331.83,345.66,8.2,6.0,0.035,665252.7,665252.7,2160,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645541,1878154.00
04/19/2017 19:45,2,0.289,ACTIVE,213.29,338.74,59.986,1492645503,"201051344000576","219011344069620",29.72,10.00,0,332.73,346.56,8.7,6.5,0.027,679318.4,679318.4,2162,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645542,1878155.00
04/19/2017 19:45,2,0.215,ACTIVE,211.70,335.44,59.975,1492645503,"274151322000087","219011344069620",27.79,15.50,0,331.53,340.85,6.1,3.9,0.022,875454.7,875454.7,2180,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645542,1878156.00
04/19/2017 19:45,2,0.301,ACTIVE,213.06,337.84,59.959,1492645503,"201051344000648","219011344069620",28.84,9.30,0,332.43,345.96,8.8,6.6,0.031,676034.7,676034.7,2160,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492645543,1878157.00
04/19/2017 20:00,2,0.213,ACTIVE,213.06,337.54,60.007,1492646403,"201051344000645","219011344069620",28.19,10.30,0,332.73,343.25,6.1,4.0,0.013,678491.0,678491.0,2156,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646404,1878158.00
04/19/2017 20:00,2,0.139,ACTIVE,211.25,334.54,59.996,1492646403,"274151322000085","219011344069620",26.96,11.70,0,331.23,338.44,3.8,1.8,0.009,900507.9,900507.9,2152,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646405,1878159.00
04/19/2017 20:00,2,0.246,ACTIVE,213.29,339.34,60.007,1492646403,"201051344000633","219011344069620",27.61,9.30,0,332.43,344.15,6.9,4.7,0.009,664946.0,664946.0,2163,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646406,1878160.00
04/19/2017 20:00,2,0.252,ACTIVE,212.61,337.24,59.986,1492646403,"201051344000469","219011344069620",28.31,8.00,0,330.93,342.65,7.3,5.2,0.004,667763.6,667763.6,2155,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646407,1878161.00
04/19/2017 20:00,2,0.246,ACTIVE,211.25,335.14,60.018,1492646403,"201051344000646","219011344069620",27.73,9.00,0,329.43,342.35,7.0,4.8,0.018,661377.4,661377.4,2158,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646408,1878162.00
04/19/2017 20:00,2,0.168,ACTIVE,211.25,333.63,60.007,1492646403,"274151322000052","219011344069620",26.60,11.00,0,330.93,339.34,4.5,2.4,0.004,933041.3,933041.3,2157,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646409,1878163.00
04/19/2017 20:00,2,0.244,ACTIVE,211.48,335.44,60.012,1492646403,"201051344000585","219011344069620",28.37,9.30,0,330.03,341.75,7.1,4.9,0.018,672485.8,672485.8,2160,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646410,1878164.00
04/19/2017 20:00,2,0.248,ACTIVE,211.48,334.54,60.028,1492646403,"201051344001230","219011344069620",26.62,9.30,0,328.52,340.85,6.7,4.6,0.013,665713.9,665713.9,2160,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646411,1878165.00
04/19/2017 20:00,2,0.240,ACTIVE,211.93,335.44,59.986,1492646403,"201051344000582","219011344069620",28.09,9.30,0,329.73,341.45,6.9,4.7,0.018,655711.5,655711.5,2153,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646411,1878166.00
04/19/2017 20:00,2,0.264,ACTIVE,211.25,334.84,60.018,1492646403,"201051344000955","219011344069620",28.35,9.30,0,329.13,340.85,7.6,5.4,0.022,674064.4,674064.4,2160,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646412,1878167.00
04/19/2017 20:00,2,0.078,ACTIVE,211.48,335.44,60.002,1492646403,"274151322000094","219011344069620",29.36,12.00,0,332.13,338.44,2.4,0.4,0.004,762143.2,762143.2,2205,0,0,0,L,1151911521,0,120.88,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646413,1878168.00
04/19/2017 20:00,2,0.262,ACTIVE,212.61,336.94,60.007,1492646403,"201051344000579","219011344069620",27.95,9.30,0,331.53,342.05,7.5,5.3,0.013,685378.7,685378.7,2159,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646414,1878169.00
04/19/2017 20:00,2,0.260,ACTIVE,211.48,334.84,60.012,1492646403,"201051344000890","219011344069620",28.31,9.70,0,329.73,340.85,7.5,5.3,0.018,667917.0,667917.0,2159,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646415,1878170.00
04/19/2017 20:00,2,0.254,ACTIVE,211.48,335.44,60.002,1492646403,"201051344000438","219011344069620",28.98,9.00,0,330.93,342.65,7.5,5.3,0.013,670798.5,670798.5,2155,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646416,1878171.00
04/19/2017 20:00,2,0.281,ACTIVE,211.48,335.14,60.028,1492646403,"201051344000417","219011344069620",18.39,9.00,0,330.03,340.25,5.3,3.2,0.009,632223.3,632223.3,2171,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646417,1878172.00
04/19/2017 20:00,2,0.145,ACTIVE,211.48,336.34,60.018,1492646403,"274151322000083","219011344069620",26.80,11.70,0,331.23,342.05,3.9,1.8,0.013,923715.8,923715.8,2158,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646418,1878173.00
04/19/2017 20:00,2,0.148,ACTIVE,211.93,335.74,60.018,1492646403,"274151322000076","219011344069620",27.83,11.30,0,332.13,339.34,4.2,2.1,0.009,984510.7,984510.7,2154,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646419,1878174.00
04/19/2017 20:00,2,0.230,ACTIVE,212.61,337.24,60.007,1492646403,"201051344000868","219011344069620",27.49,9.30,0,331.23,342.05,6.5,4.3,0.013,666379.1,666379.1,2161,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646420,1878175.00
04/19/2017 20:00,2,0.141,ACTIVE,211.25,335.14,60.023,1492646403,"274151322000095","219011344069620",27.17,11.30,0,331.53,338.44,3.9,1.8,0.009,975085.3,975085.3,2155,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646421,1878176.00
04/19/2017 20:00,2,0.205,ACTIVE,212.61,338.44,60.012,1492646403,"201051344000988","219011344069620",18.13,9.00,0,330.33,343.25,3.8,1.7,0.013,607245.0,607245.0,2158,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646421,1878177.00
04/19/2017 20:00,2,0.242,ACTIVE,211.25,334.54,60.018,1492646403,"201051344001025","219011344069620",28.29,9.00,0,330.03,342.35,7.0,4.8,0.013,670069.0,670069.0,2160,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646422,1878178.00
04/19/2017 20:00,2,0.232,ACTIVE,212.83,336.94,60.007,1492646403,"201051344000458","219011344069620",28.09,10.70,0,332.13,342.65,6.6,4.5,0.009,678616.5,678616.5,2154,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646423,1878179.00
04/19/2017 20:00,2,0.221,ACTIVE,213.29,338.44,60.007,1492646403,"201051344000853","219011344069620",27.47,9.00,0,333.33,343.55,6.2,4.0,0.013,678966.0,678966.0,2157,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646424,1878180.00
04/19/2017 20:00,2,0.234,ACTIVE,211.93,336.64,59.991,1492646403,"201051344000685","219011344069620",27.63,9.30,0,330.93,342.05,6.6,4.5,0.018,670882.4,670882.4,2165,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646425,1878181.00
04/19/2017 20:00,2,0.236,ACTIVE,211.70,336.04,60.002,1492646403,"201051344000917","219011344069620",28.11,10.30,0,330.03,342.35,6.8,4.6,0.013,667485.3,667485.3,2160,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646426,1878182.00
04/19/2017 20:00,2,0.225,ACTIVE,211.70,335.74,60.044,1492646403,"201051344001145","219011344069620",28.19,9.00,0,331.53,342.35,6.4,4.3,0.018,675323.7,675323.7,2161,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646427,1878183.00
04/19/2017 20:00,2,0.256,ACTIVE,211.48,335.44,60.049,1492646403,"201051344000651","219011344069620",27.51,9.00,0,331.23,341.75,7.2,5.0,0.022,664141.9,664141.9,2158,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646428,1878184.00
04/19/2017 20:00,2,0.119,ACTIVE,210.80,334.54,60.002,1492646403,"274151322000088","219011344069620",26.70,11.30,0,330.93,338.44,3.2,1.2,0.004,885256.9,885256.9,2156,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646429,1878185.00
04/19/2017 20:00,2,0.098,ACTIVE,212.16,335.74,60.002,1492646403,"274151322000068","219011344069620",29.56,12.70,0,333.03,339.34,2.9,0.9,0.004,762520.2,762520.2,2202,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646430,1878186.00
04/19/2017 20:00,2,0.232,ACTIVE,211.25,334.24,60.012,1492646403,"201051344001135","219011344069620",28.61,9.30,0,330.63,340.55,6.8,4.6,0.018,659820.9,659820.9,2161,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646430,1878187.00
04/19/2017 20:00,2,0.244,ACTIVE,212.38,336.94,59.996,1492646403,"201051344000594","219011344069620",27.47,9.30,0,330.33,342.05,6.8,4.6,0.018,680483.5,680483.5,2159,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646431,1878188.00
04/19/2017 20:00,2,0.240,ACTIVE,211.48,334.84,59.986,1492646403,"201051344001203","219011344069620",27.51,9.70,0,330.63,342.35,6.7,4.6,0.018,668446.1,668446.1,2157,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646432,1878189.00
04/19/2017 20:00,2,0.133,ACTIVE,211.25,334.24,60.007,1492646403,"274151322000054","219011344069620",27.37,11.70,0,330.63,341.45,3.7,1.7,0.004,903416.8,903416.8,2153,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646433,1878190.00
04/19/2017 20:00,2,0.227,ACTIVE,212.83,337.24,59.949,1492646403,"201051344000867","219011344069620",27.53,10.30,0,331.53,342.35,6.3,4.2,0.013,665371.7,665371.7,2164,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646434,1878191.00
04/19/2017 20:00,2,0.277,ACTIVE,211.48,335.44,60.007,1492646403,"201051344001093","219011344069620",27.91,10.00,0,330.63,341.45,7.9,5.7,0.013,667242.8,667242.8,2158,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646435,1878192.00
04/19/2017 20:00,2,0.174,ACTIVE,212.61,338.14,60.007,1492646403,"201051344000900","219011344069620",27.17,9.70,0,331.83,342.95,4.8,2.7,0.013,686545.2,686545.2,2166,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646436,1878193.00
04/19/2017 20:00,2,0.244,ACTIVE,213.06,337.24,60.039,1492646403,"201051344000648","219011344069620",27.27,9.00,0,332.43,343.85,6.8,4.6,0.018,676036.2,676036.2,2161,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646437,1878194.00
04/19/2017 20:00,2,0.229,ACTIVE,212.61,337.24,60.007,1492646403,"201051344000569","219011344069620",28.49,9.70,0,331.53,342.05,6.6,4.5,0.018,688848.0,688848.0,2155,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646438,1878195.00
04/19/2017 20:00,2,0.230,ACTIVE,212.61,336.94,60.007,1492646403,"201051344000983","219011344069620",27.53,9.30,0,330.63,342.35,6.4,4.3,0.013,679554.5,679554.5,2157,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646439,1878196.00
04/19/2017 20:00,2,0.221,ACTIVE,212.83,337.54,59.981,1492646403,"201051344001158","219011344069620",27.47,8.50,0,330.93,342.65,6.2,4.0,0.013,665254.0,665254.0,2161,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646440,1878197.00
04/19/2017 20:00,2,0.242,ACTIVE,213.29,338.74,60.023,1492646403,"201051344000576","219011344069620",27.17,9.70,0,332.73,343.25,6.7,4.5,0.009,679319.8,679319.8,2163,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646441,1878198.00
04/19/2017 20:00,2,0.146,ACTIVE,211.70,334.54,59.981,1492646403,"274151322000087","219011344069620",26.74,14.70,0,331.53,339.04,4.0,1.9,0.000,875455.5,875455.5,2181,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492646442,1878199.00
04/19/2017 20:15,2,0.176,ACTIVE,212.83,326.42,59.981,1492647303,"201051344000645","219011344069620",24.41,10.00,0,324.92,346.56,4.3,2.3,0.000,678491.8,678491.8,2157,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647304,1878200.00
04/19/2017 20:15,2,0.084,ACTIVE,211.03,318.00,59.981,1492647303,"274151322000085","219011344069620",25.90,11.30,0,316.80,337.84,2.2,0.2,0.000,900508.2,900508.2,2153,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647305,1878201.00
04/19/2017 20:15,2,0.184,ALERT,213.06,321.31,59.981,1492647303,"201051344000633","219011344069620",24.87,8.50,0,297.26,358.28,4.7,2.6,0.000,664947.0,664947.0,2164,0,0,0,L,1122011218,0,121.78,122.01,0002,8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647307,1878202.00
04/19/2017 20:15,2,0.219,ACTIVE,212.61,324.02,59.986,1492647303,"201051344000469","219011344069620",22.58,7.70,0,320.11,350.77,5.0,2.9,0.000,667764.7,667764.7,2156,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647308,1878203.00
04/19/2017 20:15,2,0.205,ACTIVE,211.25,335.44,59.981,1492647303,"201051344000646","219011344069620",24.41,8.50,0,327.32,339.95,5.1,3.0,0.000,661378.4,661378.4,2159,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647309,1878204.00
04/19/2017 20:15,2,0.109,ACTIVE,210.80,325.82,59.981,1492647303,"274151322000052","219011344069620",25.54,10.70,0,322.51,337.54,2.9,0.9,0.000,933041.8,933041.8,2158,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647310,1878205.00
04/19/2017 20:15,2,0.201,ACTIVE,211.70,335.44,59.981,1492647303,"201051344000585","219011344069620",23.97,9.00,0,329.43,339.95,4.9,2.8,0.000,672486.9,672486.9,2161,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647311,1878206.00
04/19/2017 20:15,2,0.201,ACTIVE,211.48,330.63,59.959,1492647303,"201051344001230","219011344069620",22.09,9.00,0,328.22,340.85,4.5,2.5,0.000,665714.8,665714.8,2161,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647311,1878207.00
04/19/2017 20:15,2,0.199,ACTIVE,211.93,335.44,59.965,1492647303,"201051344000582","219011344069620",24.89,9.00,0,330.03,339.65,5.0,2.9,0.000,655712.5,655712.5,2154,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647312,1878208.00
04/19/2017 20:15,2,0.227,ACTIVE,211.03,334.24,59.975,1492647303,"201051344000955","219011344069620",23.78,9.00,0,327.92,338.74,5.5,3.4,0.004,674065.5,674065.5,2161,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647313,1878209.00
04/19/2017 20:15,2,0.000,ALERT,210.80,295.46,59.970,1492647303,"274151322000094","219011344069620",41.73,10.70,0,294.26,403.07,0.0,0.0,0.000,762143.2,762143.2,2206,0,0,0,L,1151911521,0,120.65,122.46,0002,7,0,0,0,0,0,0,95,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647315,1878210.00
04/19/2017 20:15,2,0.223,ACTIVE,212.38,321.01,59.970,1492647303,"201051344000579","219011344069620",23.40,8.50,0,318.30,342.65,5.3,3.2,0.000,685379.8,685379.8,2160,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647316,1878211.00
04/19/2017 20:15,2,0.193,ACTIVE,211.48,334.54,59.970,1492647303,"201051344000890","219011344069620",27.45,9.30,0,329.13,339.95,5.4,3.3,0.004,667918.1,667918.1,2160,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647317,1878212.00
04/19/2017 20:15,2,0.221,ACTIVE,211.70,335.44,60.002,1492647303,"201051344000438","219011344069620",23.89,8.50,0,330.03,339.95,5.4,3.3,0.000,670799.6,670799.6,2156,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647318,1878213.00
04/19/2017 20:15,2,0.219,ALERT,211.48,297.87,59.965,1492647303,"201051344000417","219011344069620",19.32,8.00,0,296.36,341.15,4.3,2.2,0.000,632224.0,632224.0,2172,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647320,1878214.00
04/19/2017 20:15,2,0.086,ACTIVE,211.25,320.41,59.959,1492647303,"274151322000083","219011344069620",25.58,11.00,0,317.70,337.84,2.3,0.3,0.000,923716.1,923716.1,2159,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647321,1878215.00
04/19/2017 20:15,2,0.092,ACTIVE,211.93,334.54,59.965,1492647303,"274151322000076","219011344069620",26.26,10.70,0,332.13,338.74,2.4,0.4,0.000,984511.1,984511.1,2155,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647322,1878216.00
04/19/2017 20:15,2,0.166,ACTIVE,212.38,337.84,59.965,1492647303,"201051344000868","219011344069620",26.30,8.50,0,320.41,350.77,4.5,2.4,0.000,666380.0,666380.0,2162,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647322,1878217.00
04/19/2017 20:15,2,0.082,ACTIVE,211.03,329.73,59.944,1492647303,"274151322000095","219011344069620",26.00,10.70,0,327.62,337.54,2.2,0.2,0.000,975085.6,975085.6,2156,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647323,1878218.00
04/19/2017 20:15,2,0.141,ALERT,212.16,299.97,59.975,1492647303,"201051344000988","219011344069620",18.75,8.00,0,296.66,341.15,2.7,0.7,0.000,607245.3,607245.3,2159,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647325,1878219.00
04/19/2017 20:15,2,0.180,ACTIVE,211.48,334.24,59.965,1492647303,"201051344001025","219011344069620",26.80,8.50,0,330.33,340.25,4.9,2.8,0.000,670069.9,670069.9,2161,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647326,1878220.00
04/19/2017 20:15,2,0.168,ACTIVE,212.38,328.52,59.965,1492647303,"201051344000458","219011344069620",26.20,10.00,0,323.41,349.86,4.5,2.4,0.000,678617.4,678617.4,2155,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647327,1878221.00
04/19/2017 20:15,2,0.168,ACTIVE,212.83,324.32,59.991,1492647303,"201051344000853","219011344069620",23.93,8.50,0,322.81,348.06,4.1,2.0,0.000,678966.8,678966.8,2158,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647328,1878222.00
04/19/2017 20:15,2,0.186,ACTIVE,211.93,336.34,59.933,1492647303,"201051344000685","219011344069620",24.07,9.00,0,330.03,342.35,4.5,2.5,0.000,670883.3,670883.3,2166,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647329,1878223.00
04/19/2017 20:15,2,0.195,ACTIVE,211.70,336.34,59.986,1492647303,"201051344000917","219011344069620",23.44,10.00,0,328.82,340.55,4.6,2.5,0.000,667486.2,667486.2,2161,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647330,1878224.00
04/19/2017 20:15,2,0.176,ACTIVE,211.93,335.44,59.959,1492647303,"201051344001145","219011344069620",24.47,8.00,0,330.63,340.25,4.4,2.3,0.004,675324.5,675324.5,2162,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647331,1878225.00
04/19/2017 20:15,2,0.217,ACTIVE,211.70,335.14,59.991,1492647303,"201051344000651","219011344069620",23.30,8.00,0,330.33,339.95,5.2,3.0,0.000,664143.0,664143.0,2159,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647332,1878226.00
04/19/2017 20:15,2,0.070,ALERT,210.80,296.66,59.959,1492647303,"274151322000088","219011344069620",24.27,10.70,0,295.16,337.54,1.8,0.0,0.000,885257.1,885257.1,2157,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647333,1878227.00
04/19/2017 20:15,2,0.008,ALERT,211.70,295.76,59.959,1492647303,"274151322000068","219011344069620",41.87,11.00,0,294.26,403.07,0.0,0.0,0.000,762520.3,762520.3,2203,0,0,0,L,1151911521,0,121.55,122.46,0002,10,0,0,0,0,0,0,101,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647335,1878228.00
04/19/2017 20:15,2,0.176,ACTIVE,211.48,333.93,59.965,1492647303,"201051344001135","219011344069620",26.54,8.50,0,329.73,339.04,4.8,2.7,0.004,659821.8,659821.8,2162,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647336,1878229.00
04/19/2017 20:15,2,0.199,ACTIVE,212.16,318.00,59.959,1492647303,"201051344000594","219011344069620",22.28,9.00,0,313.50,345.36,4.5,2.4,0.000,680484.5,680484.5,2160,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647337,1878230.00
04/19/2017 20:15,2,0.189,ACTIVE,211.93,334.84,59.965,1492647303,"201051344001203","219011344069620",24.23,9.30,0,330.93,341.15,4.7,2.6,0.000,668447.1,668447.1,2158,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647338,1878231.00
04/19/2017 20:15,2,0.082,ACTIVE,211.03,317.40,59.975,1492647303,"274151322000054","219011344069620",25.58,11.30,0,315.00,337.24,2.1,0.1,0.000,903417.0,903417.0,2154,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647339,1878232.00
04/19/2017 20:15,2,0.162,ACTIVE,212.61,322.51,59.970,1492647303,"201051344000867","219011344069620",25.64,9.70,0,317.70,354.37,4.2,2.2,0.000,665372.6,665372.6,2165,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647340,1878233.00
04/19/2017 20:15,2,0.236,ACTIVE,211.70,328.82,59.959,1492647303,"201051344001093","219011344069620",23.08,9.70,0,326.42,340.25,5.6,3.4,0.000,667244.0,667244.0,2159,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647341,1878234.00
04/19/2017 20:15,2,0.117,ACTIVE,212.38,324.02,59.959,1492647303,"201051344000900","219011344069620",24.65,9.00,0,319.51,350.47,3.0,0.9,0.000,686545.7,686545.7,2167,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647342,1878235.00
04/19/2017 20:15,2,0.178,ACTIVE,212.61,333.03,59.928,1492647303,"201051344000648","219011344069620",26.54,8.50,0,329.13,345.66,4.8,2.7,0.000,676037.1,676037.1,2162,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647343,1878236.00
04/19/2017 20:15,2,0.172,ACTIVE,212.61,335.14,59.959,1492647303,"201051344000569","219011344069620",26.58,9.00,0,325.52,343.55,4.6,2.5,0.000,688849.0,688849.0,2156,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647344,1878237.00
04/19/2017 20:15,2,0.170,ACTIVE,212.61,323.11,59.933,1492647303,"201051344000983","219011344069620",25.11,9.00,0,321.01,346.86,4.3,2.3,0.000,679555.4,679555.4,2158,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647344,1878238.00
04/19/2017 20:15,2,0.154,ACTIVE,212.61,328.52,59.996,1492647303,"201051344001158","219011344069620",25.74,8.00,0,321.61,349.56,4.1,2.0,0.000,665254.8,665254.8,2162,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647345,1878239.00
04/19/2017 20:15,2,0.180,ACTIVE,213.06,317.10,59.959,1492647303,"201051344000576","219011344069620",24.31,9.00,0,312.59,354.97,4.4,2.3,0.000,679320.7,679320.7,2164,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647346,1878240.00
04/19/2017 20:15,2,0.096,ALERT,211.03,295.46,59.954,1492647303,"274151322000087","219011344069620",23.99,12.70,0,294.26,352.87,2.3,0.3,0.000,875455.7,875455.7,2182,0,0,0,L,1151911521,0,121.10,122.23,0002,10,0,0,0,0,0,0,81,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492647348,1878241.00
04/19/2017 20:30,2,0.053,ALERT,212.61,299.37,59.975,1492648204,"201051344000645","219011344069620",29.90,8.50,0,297.26,337.54,1.6,0.0,0.000,678492.0,678492.0,2158,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1492648206,1878242.00
04/19/2017 20:30,2,0.018,ALERT,210.57,295.46,59.965,1492648204,"274151322000085","219011344069620",28.92,10.00,0,293.36,334.24,0.0,0.0,0.000,900508.2,900508.2,2154,0,0,0,L,1151911521,0,121.33,121.55,0100,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1492648208,1878243.00
04/19/2017 20:30,2,0.074,ALERT,212.83,298.77,59.970,1492648204,"201051344000633","219011344069620",29.74,7.30,0,295.76,337.24,2.3,0.3,0.000,664947.3,664947.3,2166,0,0,0,L,1122011218,0,121.33,122.01,0100,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1492648209,1878244.00
04/19/2017 20:30,2,0.086,ALERT,212.16,298.77,59.975,1492648204,"201051344000469","219011344069620",29.46,7.00,0,296.36,337.24,2.6,0.6,0.000,667765.1,667765.1,2157,0,0,0,L,1122011218,0,120.42,122.01,0100,4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1492648211,1878245.00
04/19/2017 20:30,2,0.123,ALERT,211.25,297.87,59.970,1492648204,"201051344000646","219011344069620",15.59,7.30,0,296.06,336.34,1.9,0.0,0.000,661378.8,661378.8,2160,0,0,0,L,1122011218,0,121.55,120.65,0002,4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648213,1878246.00
04/19/2017 20:30,2,0.041,ALERT,210.35,295.46,59.970,1492648204,"274151322000052","219011344069620",28.39,9.30,0,293.36,333.63,0.7,0.0,0.000,933041.8,933041.8,2159,0,0,0,L,1151911521,0,120.42,122.01,0100,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1492648215,1878247.00
04/19/2017 20:30,2,0.129,ALERT,211.48,298.17,59.970,1492648204,"201051344000585","219011344069620",15.84,8.00,0,296.36,339.65,2.1,0.1,0.000,672487.3,672487.3,2162,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648217,1878248.00
04/19/2017 20:30,2,0.072,ALERT,211.48,298.17,59.975,1492648204,"201051344001230","219011344069620",25.35,7.70,0,296.06,336.04,2.0,0.1,0.000,665715.1,665715.1,2162,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1492648218,1878249.00
04/19/2017 20:30,2,0.129,ALERT,211.93,298.77,60.002,1492648204,"201051344000582","219011344069620",16.18,7.30,0,296.96,337.24,2.1,0.1,0.000,655712.9,655712.9,2155,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648220,1878250.00
04/19/2017 20:30,2,0.148,ALERT,211.03,298.17,60.028,1492648204,"201051344000955","219011344069620",14.97,7.70,0,296.06,336.04,2.2,0.2,0.000,674066.0,674066.0,2162,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648222,1878251.00
04/19/2017 20:30,2,0.000,ALERT,210.35,294.86,59.991,1492648204,"274151322000094","219011344069620",39.28,9.30,0,293.36,397.35,0.0,0.0,0.000,762143.2,762143.2,2208,0,0,0,L,1151911521,0,120.42,122.01,0100,5,0,0,0,0,0,0,169,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1492648224,1878252.00
04/19/2017 20:30,2,0.092,ALERT,212.16,299.37,59.996,1492648204,"201051344000579","219011344069620",29.98,7.30,0,298.17,337.84,2.9,0.8,0.000,685380.3,685380.3,2161,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1492648226,1878253.00
04/19/2017 20:30,2,0.148,ALERT,211.48,298.47,59.949,1492648204,"201051344000890","219011344069620",16.48,8.00,0,296.96,337.54,2.5,0.5,0.000,667918.6,667918.6,2161,0,0,0,L,1122011218,0,121.55,120.42,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648228,1878254.00
04/19/2017 20:30,2,0.146,ALERT,211.70,298.17,59.981,1492648204,"201051344000438","219011344069620",13.32,7.30,0,296.96,339.65,2.0,0.0,0.000,670800.1,670800.1,2157,0,0,0,L,1122011218,0,121.78,121.10,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648229,1878255.00
04/19/2017 20:30,2,0.125,ALERT,211.93,297.57,59.981,1492648204,"201051344000417","219011344069620",19.46,7.30,0,296.06,299.97,2.5,0.5,0.000,632224.3,632224.3,2174,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1492648231,1878256.00
04/19/2017 20:30,2,0.018,ALERT,210.57,295.46,59.981,1492648204,"274151322000083","219011344069620",28.78,9.30,0,293.96,323.72,0.0,0.0,0.000,923716.1,923716.1,2160,0,0,0,L,1151911521,0,120.88,121.78,0100,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1492648233,1878257.00
