ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 20:30,2,0.018,ALERT,211.25,295.46,59.975,1492648204,"274151322000076","219011344069620",29.68,9.30,0,293.66,336.64,0.0,0.0,0.000,984511.1,984511.1,2156,0,0,0,L,1151911521,0,121.10,122.23,0100,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1492648235,1878258.00
04/19/2017 20:30,2,0.074,ALERT,211.93,298.77,59.970,1492648204,"201051344000868","219011344069620",29.50,7.70,0,298.17,338.14,2.3,0.3,0.000,666380.3,666380.3,2163,0,0,0,L,1122011218,0,120.65,122.01,0100,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1492648237,1878259.00
04/19/2017 20:30,2,0.010,ALERT,210.57,296.66,59.938,1492648204,"274151322000095","219011344069620",29.02,9.30,0,294.86,334.84,0.0,0.0,0.000,975085.6,975085.6,2157,0,0,0,L,1151911521,0,121.33,121.55,0100,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1492648238,1878260.00
04/19/2017 20:30,2,0.059,ALERT,211.70,298.17,60.012,1492648204,"201051344000988","219011344069620",19.50,7.30,0,294.86,301.47,1.2,0.0,0.000,607245.4,607245.4,2161,0,0,0,L,1122011218,0,120.42,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1492648240,1878261.00
04/19/2017 20:30,2,0.119,ALERT,211.25,296.96,59.959,1492648204,"201051344001025","219011344069620",16.16,7.30,0,296.06,337.54,1.9,0.0,0.000,670070.3,670070.3,2162,0,0,0,L,1122011218,0,121.10,120.88,0002,5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648242,1878262.00
04/19/2017 20:30,2,0.084,ALERT,211.93,298.17,59.944,1492648204,"201051344000458","219011344069620",29.46,9.00,0,297.57,336.94,2.5,0.5,0.000,678617.7,678617.7,2156,0,0,0,L,1122011218,0,120.88,121.78,0100,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1492648244,1878263.00
04/19/2017 20:30,2,0.062,ALERT,212.61,298.17,59.959,1492648204,"201051344000853","219011344069620",29.94,7.30,0,297.26,338.14,1.9,0.0,0.000,678967.0,678967.0,2159,0,0,0,L,1122011218,0,121.33,122.01,0100,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1492648246,1878264.00
04/19/2017 20:30,2,0.055,ALERT,211.93,297.87,59.959,1492648204,"201051344000685","219011344069620",29.84,7.70,0,296.36,337.24,1.7,0.0,0.000,670883.6,670883.6,2167,0,0,0,L,1122011218,0,122.23,120.88,0100,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492648248,1878265.00
04/19/2017 20:30,2,0.064,ALERT,211.70,297.57,59.959,1492648204,"201051344000917","219011344069620",29.74,8.50,0,295.16,337.54,2.0,0.0,0.000,667486.5,667486.5,2162,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1492648249,1878266.00
04/19/2017 20:30,2,0.061,ALERT,211.70,298.17,59.975,1492648204,"201051344001145","219011344069620",30.02,7.00,0,296.66,339.34,1.9,0.0,0.000,675324.8,675324.8,2163,0,0,0,L,1122011218,0,121.55,120.88,0100,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1492648251,1878267.00
04/19/2017 20:30,2,0.141,ALERT,211.48,297.26,59.938,1492648204,"201051344000651","219011344069620",14.27,7.00,0,296.06,337.24,2.0,0.1,0.000,664143.4,664143.4,2160,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648253,1878268.00
04/19/2017 20:30,2,0.008,ALERT,210.12,295.76,59.954,1492648204,"274151322000088","219011344069620",27.49,9.30,0,293.36,298.47,0.0,0.0,0.000,885257.1,885257.1,2159,0,0,0,L,1151911521,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1492648255,1878269.00
04/19/2017 20:30,2,0.008,ALERT,211.03,348.66,59.959,1492648204,"274151322000068","219011344069620",39.66,9.70,0,293.06,395.25,0.0,0.0,0.000,762520.3,762520.3,2205,0,0,0,L,1151911521,0,121.10,122.01,0100,8,0,0,0,0,0,0,166,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1492648256,1878270.00
04/19/2017 20:30,2,0.119,ALERT,211.25,297.87,59.959,1492648204,"201051344001135","219011344069620",13.74,7.70,0,296.36,336.64,1.7,0.0,0.000,659822.1,659822.1,2163,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1492648258,1878271.00
04/19/2017 20:30,2,0.082,ALERT,211.70,299.37,59.986,1492648204,"201051344000594","219011344069620",29.88,7.70,0,297.26,338.74,2.5,0.5,0.000,680484.8,680484.8,2161,0,0,0,L,1122011218,0,120.65,121.33,0100,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1492648260,1878272.00
04/19/2017 20:30,2,0.068,ALERT,211.70,297.57,59.959,1492648204,"201051344001203","219011344069620",29.66,7.70,0,296.36,339.04,2.1,0.1,0.000,668447.4,668447.4,2159,0,0,0,L,1122011218,0,122.01,120.65,0100,5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1492648262,1878273.00
04/19/2017 20:30,2,0.014,ALERT,210.35,295.76,59.938,1492648204,"274151322000054","219011344069620",28.75,9.70,0,293.36,319.21,0.0,0.0,0.000,903417.0,903417.0,2155,0,0,0,L,1151911521,0,121.10,121.33,0100,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1492648264,1878274.00
04/19/2017 20:30,2,0.070,ALERT,212.38,298.77,59.944,1492648204,"201051344000867","219011344069620",29.26,8.50,0,296.66,335.74,2.1,0.2,0.000,665372.8,665372.8,2166,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1492648265,1878275.00
04/19/2017 20:30,2,0.119,ALERT,211.70,297.87,59.996,1492648204,"201051344001093","219011344069620",29.54,8.50,0,296.06,336.34,3.6,1.6,0.000,667244.5,667244.5,2160,0,0,0,L,1122011218,0,121.33,121.10,0100,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1492648267,1878276.00
04/19/2017 20:30,2,0.025,ALERT,211.93,299.07,59.933,1492648204,"201051344000900","219011344069620",29.40,7.70,0,297.26,335.14,0.8,0.0,0.000,686545.8,686545.8,2168,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1492648269,1878277.00
04/19/2017 20:30,2,0.082,ALERT,212.38,298.77,59.991,1492648204,"201051344000648","219011344069620",29.62,7.30,0,296.96,336.94,2.5,0.5,0.000,676037.5,676037.5,2163,0,0,0,L,1122011218,0,120.42,122.01,0100,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1492648271,1878278.00
04/19/2017 20:30,2,0.084,ALERT,211.93,299.67,59.959,1492648204,"201051344000569","219011344069620",29.86,7.70,0,298.17,336.34,2.5,0.5,0.000,688849.3,688849.3,2157,0,0,0,L,1122011218,0,120.42,122.01,0100,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1492648273,1878279.00
04/19/2017 20:30,2,0.072,ALERT,211.93,299.67,59.975,1492648204,"201051344000983","219011344069620",29.58,7.70,0,297.57,336.04,2.2,0.2,0.000,679555.6,679555.6,2159,0,0,0,L,1122011218,0,120.88,121.55,0100,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1492648274,1878280.00
04/19/2017 20:30,2,0.055,ALERT,211.93,298.77,59.965,1492648204,"201051344001158","219011344069620",29.50,7.00,0,296.96,336.34,1.6,0.0,0.000,665255.0,665255.0,2163,0,0,0,L,1122011218,0,120.65,121.55,0100,6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1492648276,1878281.00
04/19/2017 20:30,2,0.084,ALERT,212.38,299.67,60.018,1492648204,"201051344000576","219011344069620",28.98,7.70,0,297.26,329.13,2.5,0.5,0.000,679321.0,679321.0,2165,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1492648278,1878282.00
04/19/2017 20:30,2,0.031,ALERT,210.57,295.16,59.991,1492648204,"274151322000087","219011344069620",27.85,11.00,0,292.76,297.57,0.0,0.0,0.000,875455.7,875455.7,2184,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1492648280,1878283.00
04/19/2017 20:45,2,0.000,ALERT,211.93,297.87,60.023,1492649103,"201051344000645","219011344069620",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,678492.0,678492.0,2160,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649105,1878284.00
04/19/2017 20:45,2,0.000,ALERT,209.90,295.16,60.012,1492649103,"274151322000085","219011344069620",0.00,9.00,0,292.76,297.87,0.0,0.0,0.000,900508.2,900508.2,2156,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1492649107,1878285.00
04/19/2017 20:45,2,0.000,ALERT,211.93,297.26,60.012,1492649103,"201051344000633","219011344069620",0.00,6.70,0,293.96,299.97,0.0,0.0,0.000,664947.3,664947.3,2168,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649109,1878286.00
04/19/2017 20:45,2,0.000,ALERT,211.48,297.57,60.012,1492649103,"201051344000469","219011344069620",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,667765.2,667765.2,2159,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649110,1878287.00
04/19/2017 20:45,2,0.000,ALERT,210.57,296.96,60.018,1492649103,"201051344000646","219011344069620",0.00,6.70,0,294.86,300.87,0.0,0.0,0.000,661378.8,661378.8,2162,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649112,1878288.00
04/19/2017 20:45,2,0.000,ALERT,209.44,295.46,60.023,1492649103,"274151322000052","219011344069620",0.00,8.00,0,292.76,298.47,0.0,0.0,0.000,933041.8,933041.8,2161,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1492649114,1878289.00
04/19/2017 20:45,2,0.000,ALERT,211.03,297.26,60.018,1492649103,"201051344000585","219011344069620",0.00,7.00,0,294.86,301.17,0.0,0.0,0.000,672487.3,672487.3,2164,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649116,1878290.00
04/19/2017 20:45,2,0.000,ALERT,210.80,297.57,60.039,1492649103,"201051344001230","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,665715.1,665715.1,2164,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649118,1878291.00
04/19/2017 20:45,2,0.000,ALERT,211.25,298.17,60.039,1492649103,"201051344000582","219011344069620",0.00,6.70,0,296.36,302.07,0.0,0.0,0.000,655713.0,655713.0,2157,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649120,1878292.00
04/19/2017 20:45,2,0.000,ALERT,210.35,297.26,60.012,1492649103,"201051344000955","219011344069620",0.00,7.00,0,295.46,301.17,0.0,0.0,0.000,674066.1,674066.1,2164,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649121,1878293.00
04/19/2017 20:45,2,0.000,ALERT,209.67,294.26,60.028,1492649103,"274151322000094","219011344069620",0.00,8.00,0,292.46,374.81,0.0,0.0,0.000,762143.2,762143.2,2210,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1492649123,1878294.00
04/19/2017 20:45,2,0.000,ALERT,211.25,298.77,60.018,1492649103,"201051344000579","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,685380.4,685380.4,2163,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649125,1878295.00
04/19/2017 20:45,2,0.000,ALERT,210.80,297.57,60.012,1492649103,"201051344000890","219011344069620",0.00,7.30,0,296.06,302.68,0.0,0.0,0.000,667918.7,667918.7,2163,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649127,1878296.00
04/19/2017 20:45,2,0.000,ALERT,211.03,297.26,60.007,1492649103,"201051344000438","219011344069620",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,670800.2,670800.2,2159,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649129,1878297.00
04/19/2017 20:45,2,0.000,ALERT,211.48,297.26,60.002,1492649103,"201051344000417","219011344069620",0.00,7.00,0,294.86,300.87,0.0,0.0,0.000,632224.4,632224.4,2176,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649131,1878298.00
04/19/2017 20:45,2,0.000,ALERT,210.12,295.46,60.007,1492649103,"274151322000083","219011344069620",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,923716.1,923716.1,2162,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1492649132,1878299.00
04/19/2017 20:45,2,0.000,ALERT,210.57,295.16,60.002,1492649103,"274151322000076","219011344069620",0.00,8.00,0,292.76,297.87,0.0,0.0,0.000,984511.1,984511.1,2158,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1492649134,1878300.00
04/19/2017 20:45,2,0.000,ALERT,211.70,298.77,60.007,1492649103,"201051344000868","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,666380.3,666380.3,2165,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649136,1878301.00
04/19/2017 20:45,2,0.000,ALERT,210.12,296.66,60.002,1492649103,"274151322000095","219011344069620",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,975085.6,975085.6,2159,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1492649138,1878302.00
04/19/2017 20:45,2,0.000,ALERT,211.48,298.17,60.039,1492649103,"201051344000988","219011344069620",0.00,6.70,0,293.06,300.27,0.0,0.0,0.000,607245.4,607245.4,2163,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649140,1878303.00
04/19/2017 20:45,2,0.000,ALERT,211.25,297.26,60.007,1492649103,"201051344001025","219011344069620",0.00,6.70,0,294.86,301.77,0.0,0.0,0.000,670070.3,670070.3,2164,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649141,1878304.00
04/19/2017 20:45,2,0.000,ALERT,211.48,298.47,60.007,1492649103,"201051344000458","219011344069620",0.00,8.00,0,295.46,301.17,0.0,0.0,0.000,678617.8,678617.8,2158,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649143,1878305.00
04/19/2017 20:45,2,0.000,ALERT,212.16,298.17,59.959,1492649103,"201051344000853","219011344069620",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,678967.0,678967.0,2161,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649145,1878306.00
04/19/2017 20:45,2,0.000,ALERT,211.70,297.87,59.996,1492649103,"201051344000685","219011344069620",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,670883.6,670883.6,2169,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649147,1878307.00
04/19/2017 20:45,2,0.000,ALERT,211.70,297.57,60.012,1492649103,"201051344000917","219011344069620",0.00,7.70,0,294.26,300.57,0.0,0.0,0.000,667486.5,667486.5,2164,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649149,1878308.00
04/19/2017 20:45,2,0.000,ALERT,211.48,298.17,60.002,1492649103,"201051344001145","219011344069620",0.00,6.70,0,295.76,302.37,0.0,0.0,0.000,675324.8,675324.8,2165,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649151,1878309.00
04/19/2017 20:45,2,0.000,ALERT,211.25,297.26,60.018,1492649103,"201051344000651","219011344069620",0.00,6.30,0,294.86,300.87,0.0,0.0,0.000,664143.4,664143.4,2162,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649152,1878310.00
04/19/2017 20:45,2,0.000,ALERT,209.67,294.86,60.002,1492649103,"274151322000088","219011344069620",0.00,8.50,0,292.76,297.57,0.0,0.0,0.000,885257.1,885257.1,2161,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1492649154,1878311.00
04/19/2017 20:45,2,0.000,ALERT,210.57,294.56,59.996,1492649103,"274151322000068","219011344069620",0.00,9.00,0,292.46,380.52,0.0,0.0,0.000,762520.3,762520.3,2207,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1492649156,1878312.00
04/19/2017 20:45,2,0.000,ALERT,211.03,297.57,60.023,1492649103,"201051344001135","219011344069620",0.00,7.00,0,295.46,301.77,0.0,0.0,0.000,659822.2,659822.2,2165,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649158,1878313.00
04/19/2017 20:45,2,0.000,ALERT,211.25,298.17,60.002,1492649103,"201051344000594","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,680484.8,680484.8,2163,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649159,1878314.00
04/19/2017 20:45,2,0.000,ALERT,211.48,297.57,60.002,1492649103,"201051344001203","219011344069620",0.00,7.00,0,295.16,302.68,0.0,0.0,0.000,668447.4,668447.4,2161,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649161,1878315.00
04/19/2017 20:45,2,0.000,ALERT,209.90,295.16,60.007,1492649103,"274151322000054","219011344069620",0.00,9.00,0,293.06,298.17,0.0,0.0,0.000,903417.0,903417.0,2157,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1492649163,1878316.00
04/19/2017 20:45,2,0.000,ALERT,211.93,297.57,60.002,1492649103,"201051344000867","219011344069620",0.00,7.70,0,294.86,300.87,0.0,0.0,0.000,665372.8,665372.8,2168,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649165,1878317.00
04/19/2017 20:45,2,0.000,ALERT,211.25,297.57,60.002,1492649103,"201051344001093","219011344069620",0.00,7.70,0,295.16,301.17,0.0,0.0,0.000,667244.7,667244.7,2162,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649167,1878318.00
04/19/2017 20:45,2,0.000,ALERT,211.48,298.17,60.002,1492649103,"201051344000900","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,686545.8,686545.8,2170,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1492649168,1878319.00
04/19/2017 20:45,2,0.000,ALERT,211.70,297.57,60.002,1492649103,"201051344000648","219011344069620",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,676037.5,676037.5,2165,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649170,1878320.00
04/19/2017 20:45,2,0.000,ALERT,211.48,298.77,60.034,1492649103,"201051344000569","219011344069620",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,688849.3,688849.3,2159,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1492649172,1878321.00
04/19/2017 20:45,2,0.000,ALERT,211.48,298.47,60.018,1492649103,"201051344000983","219011344069620",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,679555.6,679555.6,2161,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1492649174,1878322.00
04/19/2017 20:45,2,0.000,ALERT,211.70,298.17,59.991,1492649103,"201051344001158","219011344069620",0.00,6.30,0,294.86,300.57,0.0,0.0,0.000,665255.0,665255.0,2165,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1492649176,1878323.00
04/19/2017 20:45,2,0.000,ALERT,212.16,298.77,59.996,1492649103,"201051344000576","219011344069620",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,679321.0,679321.0,2167,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1492649178,1878324.00
04/19/2017 20:45,2,0.000,ALERT,210.35,294.26,60.018,1492649103,"274151322000087","219011344069620",0.00,10.00,0,291.85,297.26,0.0,0.0,0.000,875455.7,875455.7,2186,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1492649179,1878325.00
04/19/2017 21:00,2,0.000,ALERT,212.61,299.37,60.018,1492650003,"201051344000645","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,678492.0,678492.0,2162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650005,1878326.00
04/19/2017 21:00,2,0.000,ALERT,211.48,296.96,60.012,1492650003,"274151322000085","219011344069620",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,900508.2,900508.2,2158,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650007,1878327.00
04/19/2017 21:00,2,0.000,ALERT,212.83,298.77,59.986,1492650003,"201051344000633","219011344069620",0.00,6.30,0,293.96,299.97,0.0,0.0,0.000,664947.3,664947.3,2170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650009,1878328.00
04/19/2017 21:00,2,0.000,ALERT,212.16,298.77,59.981,1492650003,"201051344000469","219011344069620",0.00,5.50,0,294.56,300.27,0.0,0.0,0.000,667765.2,667765.2,2161,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650011,1878329.00
04/19/2017 21:00,2,0.000,ALERT,211.25,297.57,59.954,1492650003,"201051344000646","219011344069620",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,661378.8,661378.8,2164,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650012,1878330.00
04/19/2017 21:00,2,0.000,ALERT,211.25,296.36,59.986,1492650003,"274151322000052","219011344069620",0.00,7.30,0,293.06,299.37,0.0,0.0,0.000,933041.8,933041.8,2163,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650014,1878331.00
04/19/2017 21:00,2,0.000,ALERT,211.48,297.87,59.986,1492650003,"201051344000585","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,672487.3,672487.3,2166,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650016,1878332.00
04/19/2017 21:00,2,0.000,ALERT,211.48,298.17,60.012,1492650003,"201051344001230","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,665715.1,665715.1,2166,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650018,1878333.00
04/19/2017 21:00,2,0.000,ALERT,211.93,298.77,59.986,1492650003,"201051344000582","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,655713.0,655713.0,2159,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650019,1878334.00
04/19/2017 21:00,2,0.000,ALERT,211.03,297.57,59.959,1492650003,"201051344000955","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,674066.1,674066.1,2166,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650021,1878335.00
04/19/2017 21:00,2,0.000,ALERT,211.48,296.06,59.975,1492650003,"274151322000094","219011344069620",0.00,7.30,0,292.76,298.17,0.0,0.0,0.000,762143.2,762143.2,2212,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650023,1878336.00
04/19/2017 21:00,2,0.000,ALERT,212.16,299.97,59.959,1492650003,"201051344000579","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,685380.4,685380.4,2165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650025,1878337.00
04/19/2017 21:00,2,0.000,ALERT,211.48,297.57,59.986,1492650003,"201051344000890","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,667918.7,667918.7,2165,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650027,1878338.00
04/19/2017 21:00,2,0.000,ALERT,211.93,297.57,59.996,1492650003,"201051344000438","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,670800.2,670800.2,2161,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650028,1878339.00
04/19/2017 21:00,2,0.000,ALERT,211.70,296.96,59.975,1492650003,"201051344000417","219011344069620",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,632224.4,632224.4,2178,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650030,1878340.00
04/19/2017 21:00,2,0.000,ALERT,211.70,297.26,59.954,1492650003,"274151322000083","219011344069620",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,923716.1,923716.1,2164,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650032,1878341.00
04/19/2017 21:00,2,0.000,ALERT,211.93,296.36,59.981,1492650003,"274151322000076","219011344069620",0.00,7.30,0,293.36,299.07,0.0,0.0,0.000,984511.1,984511.1,2160,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650034,1878342.00
04/19/2017 21:00,2,0.000,ALERT,212.16,299.67,59.981,1492650003,"201051344000868","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,666380.3,666380.3,2167,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650036,1878343.00
04/19/2017 21:00,2,0.000,ALERT,211.25,297.57,59.970,1492650003,"274151322000095","219011344069620",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,975085.6,975085.6,2161,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650037,1878344.00
04/19/2017 21:00,2,0.000,ALERT,211.93,299.07,59.938,1492650003,"201051344000988","219011344069620",0.00,6.30,0,293.66,300.57,0.0,0.0,0.000,607245.4,607245.4,2165,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650039,1878345.00
04/19/2017 21:00,2,0.000,ALERT,211.48,296.66,59.975,1492650003,"201051344001025","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,670070.3,670070.3,2166,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650041,1878346.00
04/19/2017 21:00,2,0.000,ALERT,211.93,299.37,59.970,1492650003,"201051344000458","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,678617.8,678617.8,2160,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650043,1878347.00
04/19/2017 21:00,2,0.000,ALERT,212.61,299.07,59.970,1492650003,"201051344000853","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,678967.0,678967.0,2163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650045,1878348.00
04/19/2017 21:00,2,0.000,ALERT,211.70,297.57,59.954,1492650003,"201051344000685","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,670883.6,670883.6,2171,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650047,1878349.00
04/19/2017 21:00,2,0.000,ALERT,211.48,296.66,59.981,1492650003,"201051344000917","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,667486.5,667486.5,2166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650048,1878350.00
04/19/2017 21:00,2,0.000,ALERT,211.70,297.87,59.933,1492650003,"201051344001145","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,675324.8,675324.8,2167,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650050,1878351.00
04/19/2017 21:00,2,0.000,ALERT,211.48,296.96,59.975,1492650003,"201051344000651","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,664143.4,664143.4,2164,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650052,1878352.00
04/19/2017 21:00,2,0.000,ALERT,210.80,296.36,59.970,1492650003,"274151322000088","219011344069620",0.00,7.70,0,293.06,298.77,0.0,0.0,0.000,885257.1,885257.1,2163,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650054,1878353.00
04/19/2017 21:00,2,0.000,ALERT,212.16,296.06,59.975,1492650003,"274151322000068","219011344069620",0.00,8.00,0,292.76,297.87,0.0,0.0,0.000,762520.3,762520.3,2209,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650055,1878354.00
04/19/2017 21:00,2,0.000,ALERT,211.25,297.26,59.975,1492650003,"201051344001135","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,659822.2,659822.2,2167,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650057,1878355.00
04/19/2017 21:00,2,0.000,ALERT,211.93,299.97,59.949,1492650003,"201051344000594","219011344069620",0.00,6.30,0,295.46,301.17,0.0,0.0,0.000,680484.8,680484.8,2165,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650059,1878356.00
04/19/2017 21:00,2,0.000,ALERT,211.48,297.26,59.975,1492650003,"201051344001203","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,668447.4,668447.4,2163,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650061,1878357.00
04/19/2017 21:00,2,0.000,ALERT,211.25,297.57,59.981,1492650003,"274151322000054","219011344069620",0.00,8.00,0,293.36,299.07,0.0,0.0,0.000,903417.0,903417.0,2159,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650063,1878358.00
04/19/2017 21:00,2,0.000,ALERT,212.38,299.07,59.981,1492650003,"201051344000867","219011344069620",0.00,7.00,0,295.46,300.87,0.0,0.0,0.000,665372.8,665372.8,2170,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650064,1878359.00
04/19/2017 21:00,2,0.000,ALERT,211.48,297.57,59.975,1492650003,"201051344001093","219011344069620",0.00,7.00,0,295.76,299.07,0.0,0.0,0.000,667244.7,667244.7,2164,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650066,1878360.00
04/19/2017 21:00,2,0.000,ALERT,211.93,299.37,59.986,1492650003,"201051344000900","219011344069620",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,686545.8,686545.8,2172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650068,1878361.00
04/19/2017 21:00,2,0.000,ALERT,212.38,298.47,60.028,1492650003,"201051344000648","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,676037.5,676037.5,2167,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650070,1878362.00
04/19/2017 21:00,2,0.000,ALERT,212.16,299.97,59.986,1492650003,"201051344000569","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,688849.3,688849.3,2161,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650072,1878363.00
04/19/2017 21:00,2,0.000,ALERT,212.16,299.37,59.975,1492650003,"201051344000983","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,679555.6,679555.6,2163,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650074,1878364.00
04/19/2017 21:00,2,0.000,ALERT,212.16,299.07,59.981,1492650003,"201051344001158","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,665255.0,665255.0,2167,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650075,1878365.00
04/19/2017 21:00,2,0.000,ALERT,212.61,299.67,59.975,1492650003,"201051344000576","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,679321.0,679321.0,2169,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650077,1878366.00
04/19/2017 21:00,2,0.000,ALERT,211.48,296.36,59.970,1492650003,"274151322000087","219011344069620",0.00,9.00,0,292.46,298.17,0.0,0.0,0.000,875455.7,875455.7,2188,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650079,1878367.00
04/19/2017 21:15,2,0.000,ALERT,212.83,299.07,59.959,1492650903,"201051344000645","219011344069620",0.00,6.70,0,297.26,303.58,0.0,0.0,0.000,678492.0,678492.0,2164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650905,1878368.00
04/19/2017 21:15,2,0.000,ALERT,211.93,297.26,59.959,1492650903,"274151322000085","219011344069620",0.00,7.30,0,294.86,305.38,0.0,0.0,0.000,900508.2,900508.2,2160,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650907,1878369.00
04/19/2017 21:15,2,0.000,ALERT,212.83,298.77,59.965,1492650903,"201051344000633","219011344069620",0.00,6.00,0,295.46,302.98,0.0,0.0,0.000,664947.3,664947.3,2172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650909,1878370.00
04/19/2017 21:15,2,0.000,ALERT,212.38,299.07,59.970,1492650903,"201051344000469","219011344069620",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,667765.2,667765.2,2163,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650911,1878371.00
04/19/2017 21:15,2,0.000,ALERT,211.48,297.87,59.959,1492650903,"201051344000646","219011344069620",0.00,6.00,0,295.16,303.28,0.0,0.0,0.000,661378.8,661378.8,2166,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650913,1878372.00
04/19/2017 21:15,2,0.000,ALERT,211.48,298.17,59.928,1492650903,"274151322000052","219011344069620",0.00,7.00,0,295.16,305.98,0.0,0.0,0.000,933041.8,933041.8,2165,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650915,1878373.00
04/19/2017 21:15,2,0.000,ALERT,211.93,298.17,59.970,1492650903,"201051344000585","219011344069620",0.00,6.30,0,295.46,302.98,0.0,0.0,0.000,672487.3,672487.3,2168,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650917,1878374.00
04/19/2017 21:15,2,0.000,ALERT,211.70,298.17,59.954,1492650903,"201051344001230","219011344069620",0.00,6.30,0,296.06,303.88,0.0,0.0,0.000,665715.1,665715.1,2168,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650918,1878375.00
04/19/2017 21:15,2,0.000,ALERT,212.38,299.07,59.975,1492650903,"201051344000582","219011344069620",0.00,6.00,0,296.66,304.18,0.0,0.0,0.000,655713.0,655713.0,2161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650920,1878376.00
04/19/2017 21:15,2,0.000,ALERT,211.25,298.17,59.954,1492650903,"201051344000955","219011344069620",0.00,6.30,0,295.46,303.58,0.0,0.0,0.000,674066.1,674066.1,2168,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650922,1878377.00
04/19/2017 21:15,2,0.000,ALERT,211.70,296.96,59.954,1492650903,"274151322000094","219011344069620",0.00,6.70,0,294.56,305.08,0.0,0.0,0.000,762143.2,762143.2,2214,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650924,1878378.00
04/19/2017 21:15,2,0.000,ALERT,212.16,299.37,59.959,1492650903,"201051344000579","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,685380.4,685380.4,2167,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650926,1878379.00
04/19/2017 21:15,2,0.000,ALERT,211.48,298.47,59.954,1492650903,"201051344000890","219011344069620",0.00,6.30,0,295.76,304.78,0.0,0.0,0.000,667918.7,667918.7,2167,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650928,1878380.00
04/19/2017 21:15,2,0.000,ALERT,211.93,297.87,59.965,1492650903,"201051344000438","219011344069620",0.00,6.00,0,295.76,303.88,0.0,0.0,0.000,670800.2,670800.2,2163,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650930,1878381.00
04/19/2017 21:15,2,0.000,ALERT,211.93,297.57,60.002,1492650903,"201051344000417","219011344069620",0.00,6.30,0,295.16,303.28,0.0,0.0,0.000,632224.4,632224.4,2180,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650931,1878382.00
04/19/2017 21:15,2,0.000,ALERT,211.70,298.77,59.922,1492650903,"274151322000083","219011344069620",0.00,7.00,0,295.46,306.28,0.0,0.0,0.000,923716.1,923716.1,2166,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650933,1878383.00
04/19/2017 21:15,2,0.000,ALERT,212.16,297.57,59.959,1492650903,"274151322000076","219011344069620",0.00,7.00,0,294.86,305.68,0.0,0.0,0.000,984511.1,984511.1,2162,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650935,1878384.00
04/19/2017 21:15,2,0.000,ALERT,211.93,299.37,59.965,1492650903,"201051344000868","219011344069620",0.00,6.00,0,297.57,304.48,0.0,0.0,0.000,666380.3,666380.3,2169,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650937,1878385.00
04/19/2017 21:15,2,0.000,ALERT,211.70,299.07,59.970,1492650903,"274151322000095","219011344069620",0.00,6.70,0,296.06,306.88,0.0,0.0,0.000,975085.6,975085.6,2163,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650939,1878386.00
04/19/2017 21:15,2,0.000,ALERT,212.16,298.77,59.965,1492650903,"201051344000988","219011344069620",0.00,6.30,0,294.86,302.37,0.0,0.0,0.000,607245.4,607245.4,2167,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650941,1878387.00
04/19/2017 21:15,2,0.000,ALERT,211.70,297.26,59.965,1492650903,"201051344001025","219011344069620",0.00,5.50,0,295.16,303.58,0.0,0.0,0.000,670070.3,670070.3,2168,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650942,1878388.00
04/19/2017 21:15,2,0.000,ALERT,212.16,299.07,59.954,1492650903,"201051344000458","219011344069620",0.00,7.30,0,297.26,304.18,0.0,0.0,0.000,678617.8,678617.8,2162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650944,1878389.00
04/19/2017 21:15,2,0.000,ALERT,212.83,298.77,59.954,1492650903,"201051344000853","219011344069620",0.00,6.00,0,297.26,303.58,0.0,0.0,0.000,678967.0,678967.0,2165,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650946,1878390.00
04/19/2017 21:15,2,0.000,ALERT,212.16,298.17,59.938,1492650903,"201051344000685","219011344069620",0.00,6.30,0,295.16,303.88,0.0,0.0,0.000,670883.6,670883.6,2173,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650948,1878391.00
04/19/2017 21:15,2,0.000,ALERT,211.93,297.57,59.959,1492650903,"201051344000917","219011344069620",0.00,7.00,0,294.26,302.68,0.0,0.0,0.000,667486.5,667486.5,2168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650950,1878392.00
04/19/2017 21:15,2,0.000,ALERT,211.93,298.17,59.949,1492650903,"201051344001145","219011344069620",0.00,6.00,0,296.06,304.48,0.0,0.0,0.000,675324.8,675324.8,2169,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650951,1878393.00
04/19/2017 21:15,2,0.000,ALERT,211.70,297.26,59.965,1492650903,"201051344000651","219011344069620",0.00,5.00,0,295.16,302.98,0.0,0.0,0.000,664143.4,664143.4,2166,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650953,1878394.00
04/19/2017 21:15,2,0.000,ALERT,211.03,297.26,59.954,1492650903,"274151322000088","219011344069620",0.00,7.30,0,295.16,305.68,0.0,0.0,0.000,885257.1,885257.1,2165,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650955,1878395.00
04/19/2017 21:15,2,0.000,ALERT,212.16,296.36,59.954,1492650903,"274151322000068","219011344069620",0.00,7.70,0,294.56,304.78,0.0,0.0,0.000,762520.3,762520.3,2211,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650957,1878396.00
04/19/2017 21:15,2,0.000,ALERT,211.48,297.87,59.959,1492650903,"201051344001135","219011344069620",0.00,6.00,0,295.46,303.88,0.0,0.0,0.000,659822.2,659822.2,2169,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650958,1878397.00
04/19/2017 21:15,2,0.000,ALERT,211.70,299.07,59.959,1492650903,"201051344000594","219011344069620",0.00,6.00,0,296.96,303.88,0.0,0.0,0.000,680484.8,680484.8,2167,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650960,1878398.00
04/19/2017 21:15,2,0.000,ALERT,211.70,297.87,59.959,1492650903,"201051344001203","219011344069620",0.00,6.00,0,295.46,305.08,0.0,0.0,0.000,668447.4,668447.4,2165,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650962,1878399.00
04/19/2017 21:15,2,0.000,ALERT,211.03,297.26,59.954,1492650903,"274151322000054","219011344069620",0.00,7.70,0,295.16,305.98,0.0,0.0,0.000,903417.0,903417.0,2161,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650964,1878400.00
04/19/2017 21:15,2,0.000,ALERT,212.38,298.17,59.959,1492650903,"201051344000867","219011344069620",0.00,6.70,0,296.66,304.18,0.0,0.0,0.000,665372.8,665372.8,2172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650966,1878401.00
04/19/2017 21:15,2,0.000,ALERT,211.70,297.87,59.933,1492650903,"201051344001093","219011344069620",0.00,7.00,0,295.76,302.98,0.0,0.0,0.000,667244.7,667244.7,2166,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650967,1878402.00
