ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 21:15,2,0.000,ALERT,212.16,298.77,59.959,1492650903,"201051344000900","219011344069620",0.00,6.00,0,297.26,302.98,0.0,0.0,0.000,686545.8,686545.8,2174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650969,1878403.00
04/19/2017 21:15,2,0.000,ALERT,212.38,298.17,59.954,1492650903,"201051344000648","219011344069620",0.00,5.50,0,296.66,303.58,0.0,0.0,0.000,676037.5,676037.5,2169,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650971,1878404.00
04/19/2017 21:15,2,0.000,ALERT,212.16,299.37,60.007,1492650903,"201051344000569","219011344069620",0.00,6.30,0,297.87,304.18,0.0,0.0,0.000,688849.3,688849.3,2163,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650973,1878405.00
04/19/2017 21:15,2,0.000,ALERT,212.16,299.07,59.965,1492650903,"201051344000983","219011344069620",0.00,6.30,0,297.57,303.88,0.0,0.0,0.000,679555.6,679555.6,2165,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650975,1878406.00
04/19/2017 21:15,2,0.000,ALERT,212.38,298.77,59.970,1492650903,"201051344001158","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,665255.0,665255.0,2169,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492650976,1878407.00
04/19/2017 21:15,2,0.000,ALERT,212.61,299.37,59.965,1492650903,"201051344000576","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,679321.0,679321.0,2171,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650978,1878408.00
04/19/2017 21:15,2,0.000,ALERT,211.48,296.66,59.933,1492650903,"274151322000087","219011344069620",0.00,8.50,0,294.26,305.38,0.0,0.0,0.000,875455.7,875455.7,2190,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492650980,1878409.00
04/19/2017 21:30,2,0.000,ALERT,212.83,299.37,59.996,1492651803,"201051344000645","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,678492.0,678492.0,2166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651805,1878410.00
04/19/2017 21:30,2,0.000,ALERT,211.93,298.17,60.028,1492651803,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,900508.2,900508.2,2162,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492651807,1878411.00
04/19/2017 21:30,2,0.000,ALERT,213.06,299.07,59.996,1492651803,"201051344000633","219011344069620",0.00,5.50,0,294.56,300.57,0.0,0.0,0.000,664947.3,664947.3,2174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651809,1878412.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.37,60.002,1492651803,"201051344000469","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,667765.2,667765.2,2165,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651811,1878413.00
04/19/2017 21:30,2,0.000,ALERT,211.70,298.77,60.044,1492651803,"201051344000646","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,661378.8,661378.8,2168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651813,1878414.00
04/19/2017 21:30,2,0.000,ALERT,211.48,298.47,59.991,1492651803,"274151322000052","219011344069620",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,933041.8,933041.8,2167,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651814,1878415.00
04/19/2017 21:30,2,0.000,ALERT,212.16,299.37,60.002,1492651803,"201051344000585","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,672487.3,672487.3,2170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651816,1878416.00
04/19/2017 21:30,2,0.000,ALERT,211.93,299.07,59.996,1492651803,"201051344001230","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,665715.1,665715.1,2170,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651818,1878417.00
04/19/2017 21:30,2,0.000,ALERT,212.61,299.97,60.002,1492651803,"201051344000582","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,655713.0,655713.0,2163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651820,1878418.00
04/19/2017 21:30,2,0.000,ALERT,211.70,299.07,59.991,1492651803,"201051344000955","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,674066.1,674066.1,2170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651822,1878419.00
04/19/2017 21:30,2,0.000,ALERT,211.70,297.57,59.986,1492651803,"274151322000094","219011344069620",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,762143.2,762143.2,2216,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651824,1878420.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.97,60.012,1492651803,"201051344000579","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,685380.4,685380.4,2169,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651826,1878421.00
04/19/2017 21:30,2,0.000,ALERT,211.93,299.37,60.002,1492651803,"201051344000890","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,667918.7,667918.7,2169,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651827,1878422.00
04/19/2017 21:30,2,0.000,ALERT,212.16,298.77,59.991,1492651803,"201051344000438","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,670800.2,670800.2,2165,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651829,1878423.00
04/19/2017 21:30,2,0.000,ALERT,212.16,298.17,59.986,1492651803,"201051344000417","219011344069620",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,632224.4,632224.4,2182,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651831,1878424.00
04/19/2017 21:30,2,0.000,ALERT,211.70,297.87,59.996,1492651803,"274151322000083","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,923716.1,923716.1,2168,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651833,1878425.00
04/19/2017 21:30,2,0.000,ALERT,212.38,298.17,59.996,1492651803,"274151322000076","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,984511.1,984511.1,2164,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651834,1878426.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.97,60.034,1492651803,"201051344000868","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,666380.3,666380.3,2171,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651836,1878427.00
04/19/2017 21:30,2,0.000,ALERT,211.48,298.47,59.991,1492651803,"274151322000095","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,975085.6,975085.6,2165,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651838,1878428.00
04/19/2017 21:30,2,0.000,ALERT,212.16,299.07,59.996,1492651803,"201051344000988","219011344069620",0.00,6.00,0,293.96,301.17,0.0,0.0,0.000,607245.4,607245.4,2169,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651840,1878429.00
04/19/2017 21:30,2,0.000,ALERT,211.70,297.87,59.970,1492651803,"201051344001025","219011344069620",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,670070.3,670070.3,2170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651842,1878430.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.37,60.012,1492651803,"201051344000458","219011344069620",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,678617.8,678617.8,2164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651844,1878431.00
04/19/2017 21:30,2,0.000,ALERT,212.83,299.07,59.996,1492651803,"201051344000853","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,678967.0,678967.0,2167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651846,1878432.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.07,59.986,1492651803,"201051344000685","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,670883.6,670883.6,2175,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651847,1878433.00
04/19/2017 21:30,2,0.000,ALERT,212.16,298.17,59.954,1492651803,"201051344000917","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,667486.5,667486.5,2170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651849,1878434.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.07,60.018,1492651803,"201051344001145","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,675324.8,675324.8,2171,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651851,1878435.00
04/19/2017 21:30,2,0.000,ALERT,211.93,298.17,59.970,1492651803,"201051344000651","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,664143.4,664143.4,2168,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492651853,1878436.00
04/19/2017 21:30,2,0.000,ALERT,211.25,297.57,60.028,1492651803,"274151322000088","219011344069620",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,885257.1,885257.1,2167,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651855,1878437.00
04/19/2017 21:30,2,0.000,ALERT,211.70,299.07,59.996,1492651803,"201051344001135","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,659822.2,659822.2,2171,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651858,1878438.00
04/19/2017 21:30,2,0.000,ALERT,212.16,299.97,59.991,1492651803,"201051344000594","219011344069620",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,680484.8,680484.8,2169,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651859,1878439.00
04/19/2017 21:30,2,0.000,ALERT,212.16,298.47,60.018,1492651803,"201051344001203","219011344069620",0.00,6.00,0,295.76,301.77,0.0,0.0,0.000,668447.4,668447.4,2167,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651861,1878440.00
04/19/2017 21:30,2,0.000,ALERT,211.48,298.17,59.975,1492651803,"274151322000054","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,903417.0,903417.0,2163,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651863,1878441.00
04/19/2017 21:30,2,0.000,ALERT,212.61,299.07,59.991,1492651803,"201051344000867","219011344069620",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,665372.8,665372.8,2174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651865,1878442.00
04/19/2017 21:30,2,0.000,ALERT,211.93,298.77,59.986,1492651803,"201051344001093","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,667244.7,667244.7,2168,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651866,1878443.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.37,59.991,1492651803,"201051344000900","219011344069620",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,686545.8,686545.8,2176,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651868,1878444.00
04/19/2017 21:30,2,0.000,ALERT,212.61,298.77,60.007,1492651803,"201051344000648","219011344069620",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,676037.5,676037.5,2171,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651870,1878445.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.67,59.986,1492651803,"201051344000569","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,688849.3,688849.3,2165,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651872,1878446.00
04/19/2017 21:30,2,0.000,ALERT,212.38,299.37,60.018,1492651803,"201051344000983","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,679555.6,679555.6,2167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651874,1878447.00
04/19/2017 21:30,2,0.000,ALERT,212.61,299.07,59.981,1492651803,"201051344001158","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,665255.0,665255.0,2171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492651875,1878448.00
04/19/2017 21:30,2,0.000,ALERT,213.06,299.97,59.965,1492651803,"201051344000576","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,679321.0,679321.0,2173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492651877,1878449.00
04/19/2017 21:30,2,0.000,ALERT,211.70,297.26,59.975,1492651803,"274151322000087","219011344069620",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,875455.7,875455.7,2192,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492651879,1878450.00
04/19/2017 21:30,2,0.000,ALERT,212.38,297.26,59.975,1492651803,"274151322000068","219011344069620",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,762520.3,762520.3,2213,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492651881,1878451.00
04/19/2017 21:45,2,0.000,ALERT,212.83,298.77,60.018,1492652704,"201051344000645","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,678492.0,678492.0,2168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652706,1878452.00
04/19/2017 21:45,2,0.000,ALERT,211.93,296.96,60.012,1492652704,"274151322000085","219011344069620",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,900508.2,900508.2,2164,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652708,1878453.00
04/19/2017 21:45,2,0.000,ALERT,212.83,298.47,60.018,1492652704,"201051344000633","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,664947.3,664947.3,2176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652710,1878454.00
04/19/2017 21:45,2,0.000,ALERT,212.38,298.77,60.034,1492652704,"201051344000469","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,667765.2,667765.2,2167,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652712,1878455.00
04/19/2017 21:45,2,0.000,ALERT,211.25,298.47,60.023,1492652704,"201051344000646","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,661378.8,661378.8,2170,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652714,1878456.00
04/19/2017 21:45,2,0.000,ALERT,211.48,296.66,60.018,1492652704,"274151322000052","219011344069620",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,933041.8,933041.8,2169,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652716,1878457.00
04/19/2017 21:45,2,0.000,ALERT,211.70,298.77,60.023,1492652704,"201051344000585","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,672487.3,672487.3,2172,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652717,1878458.00
04/19/2017 21:45,2,0.000,ALERT,211.48,298.77,60.012,1492652704,"201051344001230","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,665715.1,665715.1,2172,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652719,1878459.00
04/19/2017 21:45,2,0.000,ALERT,211.93,299.37,60.018,1492652704,"201051344000582","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,655713.0,655713.0,2165,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652721,1878460.00
04/19/2017 21:45,2,0.000,ALERT,211.25,298.47,60.018,1492652704,"201051344000955","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,674066.1,674066.1,2172,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652723,1878461.00
04/19/2017 21:45,2,0.000,ALERT,211.70,296.66,60.018,1492652704,"274151322000094","219011344069620",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,762143.2,762143.2,2218,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652725,1878462.00
04/19/2017 21:45,2,0.000,ALERT,212.38,299.67,60.012,1492652704,"201051344000579","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,685380.4,685380.4,2171,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652726,1878463.00
04/19/2017 21:45,2,0.000,ALERT,211.48,298.77,60.023,1492652704,"201051344000890","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,667918.7,667918.7,2171,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652728,1878464.00
04/19/2017 21:45,2,0.000,ALERT,211.70,298.17,60.028,1492652704,"201051344000438","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,670800.2,670800.2,2167,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652730,1878465.00
04/19/2017 21:45,2,0.000,ALERT,211.93,298.17,60.044,1492652704,"201051344000417","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,632224.4,632224.4,2184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652732,1878466.00
04/19/2017 21:45,2,0.000,ALERT,211.93,297.87,60.012,1492652704,"274151322000083","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,923716.1,923716.1,2170,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652734,1878467.00
04/19/2017 21:45,2,0.000,ALERT,212.38,297.26,60.012,1492652704,"274151322000076","219011344069620",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,984511.1,984511.1,2166,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652735,1878468.00
04/19/2017 21:45,2,0.000,ALERT,212.16,299.67,60.012,1492652704,"201051344000868","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,666380.3,666380.3,2173,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652737,1878469.00
04/19/2017 21:45,2,0.000,ALERT,211.70,298.47,60.012,1492652704,"274151322000095","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,975085.6,975085.6,2167,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652739,1878470.00
04/19/2017 21:45,2,0.000,ALERT,212.16,299.07,60.012,1492652704,"201051344000988","219011344069620",0.00,6.00,0,294.86,300.87,0.0,0.0,0.000,607245.4,607245.4,2171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652741,1878471.00
04/19/2017 21:45,2,0.000,ALERT,211.48,297.87,60.018,1492652704,"201051344001025","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,670070.3,670070.3,2172,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652743,1878472.00
04/19/2017 21:45,2,0.000,ALERT,212.16,299.07,60.012,1492652704,"201051344000458","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,678617.8,678617.8,2166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652745,1878473.00
04/19/2017 21:45,2,0.000,ALERT,212.83,299.07,60.002,1492652704,"201051344000853","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,678967.0,678967.0,2169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652746,1878474.00
04/19/2017 21:45,2,0.000,ALERT,211.93,298.47,60.007,1492652704,"201051344000685","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,670883.6,670883.6,2177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652748,1878475.00
04/19/2017 21:45,2,0.000,ALERT,211.70,297.87,60.012,1492652704,"201051344000917","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,667486.5,667486.5,2172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652750,1878476.00
04/19/2017 21:45,2,0.000,ALERT,211.93,298.77,60.007,1492652704,"201051344001145","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,675324.8,675324.8,2173,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652752,1878477.00
04/19/2017 21:45,2,0.000,ALERT,211.70,297.87,60.028,1492652704,"201051344000651","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,664143.4,664143.4,2170,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652753,1878478.00
04/19/2017 21:45,2,0.000,ALERT,211.48,296.96,60.007,1492652704,"274151322000088","219011344069620",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,885257.1,885257.1,2169,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652755,1878479.00
04/19/2017 21:45,2,0.000,ALERT,212.38,296.66,60.028,1492652704,"274151322000068","219011344069620",0.00,7.00,0,294.56,298.47,0.0,0.0,0.000,762520.3,762520.3,2215,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652757,1878480.00
04/19/2017 21:45,2,0.000,ALERT,211.25,298.47,60.034,1492652704,"201051344001135","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,659822.2,659822.2,2173,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652759,1878481.00
04/19/2017 21:45,2,0.000,ALERT,212.16,299.67,59.981,1492652704,"201051344000594","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,680484.8,680484.8,2171,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652761,1878482.00
04/19/2017 21:45,2,0.000,ALERT,211.70,298.17,60.002,1492652704,"201051344001203","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,668447.4,668447.4,2169,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652763,1878483.00
04/19/2017 21:45,2,0.000,ALERT,211.48,297.57,59.981,1492652704,"274151322000054","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,903417.0,903417.0,2165,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652764,1878484.00
04/19/2017 21:45,2,0.000,ALERT,212.61,298.77,60.002,1492652704,"201051344000867","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,665372.8,665372.8,2176,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652766,1878485.00
04/19/2017 21:45,2,0.000,ALERT,211.48,298.47,59.991,1492652704,"201051344001093","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,667244.7,667244.7,2170,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652768,1878486.00
04/19/2017 21:45,2,0.000,ALERT,212.38,299.37,60.002,1492652704,"201051344000900","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,686545.8,686545.8,2178,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652770,1878487.00
04/19/2017 21:45,2,0.000,ALERT,212.61,298.77,60.002,1492652704,"201051344000648","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,676037.5,676037.5,2173,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652772,1878488.00
04/19/2017 21:45,2,0.000,ALERT,212.61,299.67,60.034,1492652704,"201051344000569","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,688849.3,688849.3,2167,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652774,1878489.00
04/19/2017 21:45,2,0.000,ALERT,212.38,299.37,59.996,1492652704,"201051344000983","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,679555.6,679555.6,2169,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652776,1878490.00
04/19/2017 21:45,2,0.000,ALERT,212.38,299.07,59.996,1492652704,"201051344001158","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,665255.0,665255.0,2173,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492652777,1878491.00
04/19/2017 21:45,2,0.000,ALERT,212.83,299.67,60.002,1492652704,"201051344000576","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,679321.0,679321.0,2175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652779,1878492.00
04/19/2017 21:45,2,0.000,ALERT,211.70,296.36,60.002,1492652704,"274151322000087","219011344069620",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,875455.7,875455.7,2194,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492652781,1878493.00
04/19/2017 22:00,2,0.000,ALERT,213.29,299.37,59.970,1492653604,"201051344000645","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,678492.0,678492.0,2170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653606,1878494.00
04/19/2017 22:00,2,0.000,ALERT,212.38,297.87,59.965,1492653604,"274151322000085","219011344069620",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,900508.2,900508.2,2166,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653608,1878495.00
04/19/2017 22:00,2,0.000,ALERT,213.29,299.07,59.996,1492653604,"201051344000633","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,664947.3,664947.3,2178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653609,1878496.00
04/19/2017 22:00,2,0.000,ALERT,212.83,299.67,60.002,1492653604,"201051344000469","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,667765.2,667765.2,2169,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653611,1878497.00
04/19/2017 22:00,2,0.000,ALERT,211.93,298.77,59.938,1492653604,"201051344000646","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,661378.8,661378.8,2172,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653613,1878498.00
04/19/2017 22:00,2,0.000,ALERT,211.93,298.77,59.965,1492653604,"274151322000052","219011344069620",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,933041.8,933041.8,2171,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653615,1878499.00
04/19/2017 22:00,2,0.000,ALERT,212.16,299.07,59.975,1492653604,"201051344000585","219011344069620",0.00,6.00,0,296.06,300.27,0.0,0.0,0.000,672487.3,672487.3,2174,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653616,1878500.00
04/19/2017 22:00,2,0.000,ALERT,212.16,299.37,59.965,1492653604,"201051344001230","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,665715.1,665715.1,2174,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653618,1878501.00
04/19/2017 22:00,2,0.000,ALERT,212.61,299.97,59.965,1492653604,"201051344000582","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,655713.0,655713.0,2167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653620,1878502.00
04/19/2017 22:00,2,0.000,ALERT,211.70,299.07,59.965,1492653604,"201051344000955","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,674066.1,674066.1,2174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653622,1878503.00
04/19/2017 22:00,2,0.000,ALERT,212.16,297.26,59.965,1492653604,"274151322000094","219011344069620",0.00,6.00,0,295.16,298.47,0.0,0.0,0.000,762143.2,762143.2,2220,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653624,1878504.00
04/19/2017 22:00,2,0.000,ALERT,212.83,300.27,59.970,1492653604,"201051344000579","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,685380.4,685380.4,2173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653625,1878505.00
04/19/2017 22:00,2,0.000,ALERT,212.16,299.67,59.970,1492653604,"201051344000890","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,667918.7,667918.7,2173,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653627,1878506.00
04/19/2017 22:00,2,0.000,ALERT,212.38,299.07,59.970,1492653604,"201051344000438","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,670800.2,670800.2,2169,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653629,1878507.00
04/19/2017 22:00,2,0.000,ALERT,212.38,298.77,59.975,1492653604,"201051344000417","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,632224.4,632224.4,2186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653631,1878508.00
04/19/2017 22:00,2,0.000,ALERT,212.38,298.17,59.975,1492653604,"274151322000083","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,923716.1,923716.1,2172,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653633,1878509.00
04/19/2017 22:00,2,0.000,ALERT,212.83,297.87,59.965,1492653604,"274151322000076","219011344069620",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,984511.1,984511.1,2168,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653635,1878510.00
04/19/2017 22:00,2,0.000,ALERT,212.61,299.97,59.965,1492653604,"201051344000868","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,666380.3,666380.3,2175,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653636,1878511.00
04/19/2017 22:00,2,0.000,ALERT,212.16,299.07,59.959,1492653604,"274151322000095","219011344069620",0.00,5.50,0,296.96,299.97,0.0,0.0,0.000,975085.6,975085.6,2169,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653638,1878512.00
04/19/2017 22:00,2,0.000,ALERT,212.83,299.67,59.981,1492653604,"201051344000988","219011344069620",0.00,5.50,0,294.86,301.17,0.0,0.0,0.000,607245.4,607245.4,2173,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653640,1878513.00
04/19/2017 22:00,2,0.000,ALERT,212.38,298.47,59.944,1492653604,"201051344001025","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,670070.3,670070.3,2174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653642,1878514.00
04/19/2017 22:00,2,0.000,ALERT,212.83,299.97,59.959,1492653604,"201051344000458","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,678617.8,678617.8,2168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653644,1878515.00
04/19/2017 22:00,2,0.000,ALERT,213.29,299.97,59.970,1492653604,"201051344000853","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,678967.0,678967.0,2171,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653645,1878516.00
04/19/2017 22:00,2,0.000,ALERT,212.83,299.37,59.986,1492653604,"201051344000685","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,670883.6,670883.6,2179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653647,1878517.00
04/19/2017 22:00,2,0.000,ALERT,212.61,298.77,59.917,1492653604,"201051344000917","219011344069620",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,667486.5,667486.5,2174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653649,1878518.00
04/19/2017 22:00,2,0.000,ALERT,212.61,299.67,59.959,1492653604,"201051344001145","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,675324.8,675324.8,2175,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653651,1878519.00
04/19/2017 22:00,2,0.000,ALERT,212.38,298.47,59.959,1492653604,"201051344000651","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,664143.4,664143.4,2172,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653653,1878520.00
04/19/2017 22:00,2,0.000,ALERT,211.70,298.47,59.959,1492653604,"274151322000088","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,885257.1,885257.1,2171,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653654,1878521.00
04/19/2017 22:00,2,0.000,ALERT,213.06,297.57,59.954,1492653604,"274151322000068","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,762520.3,762520.3,2217,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653656,1878522.00
04/19/2017 22:00,2,0.000,ALERT,212.16,299.37,59.965,1492653604,"201051344001135","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,659822.2,659822.2,2175,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653658,1878523.00
04/19/2017 22:00,2,0.000,ALERT,212.61,300.57,59.954,1492653604,"201051344000594","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,680484.8,680484.8,2173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653660,1878524.00
04/19/2017 22:00,2,0.000,ALERT,212.61,299.07,59.944,1492653604,"201051344001203","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,668447.4,668447.4,2171,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653661,1878525.00
04/19/2017 22:00,2,0.000,ALERT,212.16,298.77,59.954,1492653604,"274151322000054","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,903417.0,903417.0,2167,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653663,1878526.00
04/19/2017 22:00,2,0.000,ALERT,213.29,299.67,59.944,1492653604,"201051344000867","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,665372.8,665372.8,2178,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653665,1878527.00
04/19/2017 22:00,2,0.000,ALERT,212.61,299.37,59.949,1492653604,"201051344001093","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,667244.7,667244.7,2172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653667,1878528.00
04/19/2017 22:00,2,0.000,ALERT,212.83,300.27,59.944,1492653604,"201051344000900","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,686545.8,686545.8,2180,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653669,1878529.00
04/19/2017 22:00,2,0.000,ALERT,213.06,299.07,59.938,1492653604,"201051344000648","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,676037.5,676037.5,2175,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653671,1878530.00
04/19/2017 22:00,2,0.000,ALERT,213.06,300.57,59.938,1492653604,"201051344000569","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,688849.3,688849.3,2169,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653672,1878531.00
04/19/2017 22:00,2,0.000,ALERT,213.06,300.27,59.986,1492653604,"201051344000983","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,679555.6,679555.6,2171,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492653674,1878532.00
04/19/2017 22:00,2,0.000,ALERT,213.06,299.97,59.986,1492653604,"201051344001158","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,665255.0,665255.0,2175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653676,1878533.00
04/19/2017 22:00,2,0.000,ALERT,213.51,300.27,59.944,1492653604,"201051344000576","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,679321.0,679321.0,2177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653678,1878534.00
04/19/2017 22:00,2,0.000,ALERT,212.38,298.17,59.938,1492653604,"274151322000087","219011344069620",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,875455.7,875455.7,2196,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492653679,1878535.00
04/19/2017 22:15,2,0.000,ALERT,213.74,300.57,59.996,1492654503,"201051344000645","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,678492.0,678492.0,2172,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654505,1878536.00
04/19/2017 22:15,2,0.000,ALERT,212.61,299.07,59.965,1492654503,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,900508.2,900508.2,2168,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654507,1878537.00
04/19/2017 22:15,2,0.000,ALERT,213.96,300.27,59.944,1492654503,"201051344000633","219011344069620",0.00,5.00,0,296.06,302.07,0.0,0.0,0.000,664947.3,664947.3,2180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654509,1878538.00
04/19/2017 22:15,2,0.000,ALERT,213.51,300.57,59.944,1492654503,"201051344000469","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,667765.2,667765.2,2171,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654510,1878539.00
04/19/2017 22:15,2,0.000,ALERT,212.61,299.67,59.959,1492654503,"201051344000646","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,661378.8,661378.8,2174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654512,1878540.00
04/19/2017 22:15,2,0.000,ALERT,212.61,299.67,59.959,1492654503,"274151322000052","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,933041.8,933041.8,2173,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654514,1878541.00
04/19/2017 22:15,2,0.000,ALERT,213.06,299.97,59.981,1492654503,"201051344000585","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,672487.3,672487.3,2176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654516,1878542.00
04/19/2017 22:15,2,0.000,ALERT,212.83,299.97,59.970,1492654503,"201051344001230","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,665715.1,665715.1,2176,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654518,1878543.00
04/19/2017 22:15,2,0.000,ALERT,213.51,300.87,59.965,1492654503,"201051344000582","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,655713.0,655713.0,2169,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654520,1878544.00
04/19/2017 22:15,2,0.000,ALERT,212.61,299.97,59.949,1492654503,"201051344000955","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,674066.1,674066.1,2176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654521,1878545.00
04/19/2017 22:15,2,0.000,ALERT,212.83,298.77,59.954,1492654503,"274151322000094","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,762143.2,762143.2,2222,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654523,1878546.00
04/19/2017 22:15,2,0.000,ALERT,213.51,301.47,59.970,1492654503,"201051344000579","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,685380.4,685380.4,2175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654525,1878547.00
