ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 22:15,2,0.000,ALERT,212.83,300.27,59.965,1492654503,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,667918.7,667918.7,2175,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654527,1878548.00
04/19/2017 22:15,2,0.000,ALERT,213.06,299.97,59.970,1492654503,"201051344000438","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,670800.2,670800.2,2171,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654528,1878549.00
04/19/2017 22:15,2,0.000,ALERT,213.29,299.37,59.975,1492654503,"201051344000417","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,632224.4,632224.4,2188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654530,1878550.00
04/19/2017 22:15,2,0.000,ALERT,212.83,299.07,59.959,1492654503,"274151322000083","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,923716.1,923716.1,2174,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654532,1878551.00
04/19/2017 22:15,2,0.000,ALERT,213.29,299.37,59.928,1492654503,"274151322000076","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,984511.1,984511.1,2170,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654534,1878552.00
04/19/2017 22:15,2,0.000,ALERT,213.51,301.47,59.975,1492654503,"201051344000868","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,666380.3,666380.3,2177,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654536,1878553.00
04/19/2017 22:15,2,0.000,ALERT,212.83,300.27,60.002,1492654503,"274151322000095","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,975085.6,975085.6,2171,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654537,1878554.00
04/19/2017 22:15,2,0.000,ALERT,213.51,301.17,59.970,1492654503,"201051344000988","219011344069620",0.00,5.50,0,295.76,302.37,0.0,0.0,0.000,607245.4,607245.4,2175,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654539,1878555.00
04/19/2017 22:15,2,0.000,ALERT,212.83,299.07,59.933,1492654503,"201051344001025","219011344069620",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,670070.3,670070.3,2176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654541,1878556.00
04/19/2017 22:15,2,0.000,ALERT,213.29,300.87,59.975,1492654503,"201051344000458","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,678617.8,678617.8,2170,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654543,1878557.00
04/19/2017 22:15,2,0.000,ALERT,214.19,300.87,59.949,1492654503,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,678967.0,678967.0,2173,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654545,1878558.00
04/19/2017 22:15,2,0.000,ALERT,213.29,299.97,59.975,1492654503,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,670883.6,670883.6,2181,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654546,1878559.00
04/19/2017 22:15,2,0.000,ALERT,213.06,299.37,59.986,1492654503,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,667486.5,667486.5,2176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654549,1878560.00
04/19/2017 22:15,2,0.000,ALERT,213.29,300.27,59.970,1492654503,"201051344001145","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,675324.8,675324.8,2177,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654551,1878561.00
04/19/2017 22:15,2,0.000,ALERT,213.06,299.37,59.981,1492654503,"201051344000651","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,664143.4,664143.4,2174,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654553,1878562.00
04/19/2017 22:15,2,0.000,ALERT,212.16,298.77,59.975,1492654503,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,885257.1,885257.1,2173,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654554,1878563.00
04/19/2017 22:15,2,0.000,ALERT,213.51,298.77,59.965,1492654503,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,762520.3,762520.3,2219,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654556,1878564.00
04/19/2017 22:15,2,0.000,ALERT,212.61,299.97,59.970,1492654503,"201051344001135","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,659822.2,659822.2,2177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654558,1878565.00
04/19/2017 22:15,2,0.000,ALERT,213.29,301.77,60.018,1492654503,"201051344000594","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,680484.8,680484.8,2175,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654560,1878566.00
04/19/2017 22:15,2,0.000,ALERT,213.06,299.67,60.002,1492654503,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,668447.4,668447.4,2173,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654561,1878567.00
04/19/2017 22:15,2,0.000,ALERT,212.61,299.37,59.959,1492654503,"274151322000054","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,903417.0,903417.0,2169,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654563,1878568.00
04/19/2017 22:15,2,0.000,ALERT,213.96,300.57,59.959,1492654503,"201051344000867","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,665372.8,665372.8,2180,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654565,1878569.00
04/19/2017 22:15,2,0.000,ALERT,212.83,299.67,59.970,1492654503,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,667244.7,667244.7,2174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654567,1878570.00
04/19/2017 22:15,2,0.000,ALERT,213.51,301.17,59.981,1492654503,"201051344000900","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,686545.8,686545.8,2182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492654569,1878571.00
04/19/2017 22:15,2,0.000,ALERT,213.74,300.57,59.975,1492654503,"201051344000648","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,676037.5,676037.5,2177,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654570,1878572.00
04/19/2017 22:15,2,0.000,ALERT,213.74,301.47,59.933,1492654503,"201051344000569","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,688849.3,688849.3,2171,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654572,1878573.00
04/19/2017 22:15,2,0.000,ALERT,213.51,301.17,59.954,1492654503,"201051344000983","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,679555.6,679555.6,2173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654574,1878574.00
04/19/2017 22:15,2,0.000,ALERT,213.74,300.87,59.975,1492654503,"201051344001158","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,665255.0,665255.0,2177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654576,1878575.00
04/19/2017 22:15,2,0.000,ALERT,213.96,301.47,59.965,1492654503,"201051344000576","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,679321.0,679321.0,2179,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654578,1878576.00
04/19/2017 22:15,2,0.000,ALERT,212.83,297.87,59.986,1492654503,"274151322000087","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,875455.7,875455.7,2198,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492654579,1878577.00
04/19/2017 22:30,2,0.000,ALERT,213.96,300.87,59.975,1492655403,"201051344000645","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,678492.0,678492.0,2174,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655405,1878578.00
04/19/2017 22:30,2,0.000,ALERT,212.83,299.07,59.970,1492655403,"274151322000085","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,900508.2,900508.2,2170,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655407,1878579.00
04/19/2017 22:30,2,0.000,ALERT,214.19,300.87,59.986,1492655403,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,664947.3,664947.3,2182,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655409,1878580.00
04/19/2017 22:30,2,0.000,ALERT,213.74,300.87,59.986,1492655403,"201051344000469","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,667765.2,667765.2,2173,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655411,1878581.00
04/19/2017 22:30,2,0.000,ALERT,213.06,300.57,59.991,1492655403,"201051344000646","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,661378.8,661378.8,2176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655412,1878582.00
04/19/2017 22:30,2,0.000,ALERT,212.38,299.97,59.949,1492655403,"274151322000052","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,933041.8,933041.8,2175,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655414,1878583.00
04/19/2017 22:30,2,0.000,ALERT,213.29,300.27,59.986,1492655403,"201051344000585","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,672487.3,672487.3,2178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655416,1878584.00
04/19/2017 22:30,2,0.000,ALERT,213.29,300.87,60.023,1492655403,"201051344001230","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,665715.1,665715.1,2178,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655418,1878585.00
04/19/2017 22:30,2,0.000,ALERT,213.51,301.17,59.975,1492655403,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,655713.0,655713.0,2171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655420,1878586.00
04/19/2017 22:30,2,0.000,ALERT,212.83,300.27,59.991,1492655403,"201051344000955","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,674066.1,674066.1,2178,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655421,1878587.00
04/19/2017 22:30,2,0.000,ALERT,212.83,299.07,59.954,1492655403,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,762143.2,762143.2,2224,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655423,1878588.00
04/19/2017 22:30,2,0.000,ALERT,213.51,301.17,59.991,1492655403,"201051344000579","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,685380.4,685380.4,2177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655425,1878589.00
04/19/2017 22:30,2,0.000,ALERT,213.06,300.87,59.981,1492655403,"201051344000890","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,667918.7,667918.7,2177,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655427,1878590.00
04/19/2017 22:30,2,0.000,ALERT,213.51,300.57,59.986,1492655403,"201051344000438","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,670800.2,670800.2,2173,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655429,1878591.00
04/19/2017 22:30,2,0.000,ALERT,213.51,299.97,59.986,1492655403,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,632224.4,632224.4,2190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655431,1878592.00
04/19/2017 22:30,2,0.000,ALERT,212.83,299.67,59.981,1492655403,"274151322000083","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,923716.1,923716.1,2176,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655432,1878593.00
04/19/2017 22:30,2,0.000,ALERT,213.29,299.67,59.981,1492655403,"274151322000076","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,984511.1,984511.1,2172,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655434,1878594.00
04/19/2017 22:30,2,0.000,ALERT,213.29,301.77,59.996,1492655403,"201051344000868","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,666380.3,666380.3,2179,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655436,1878595.00
04/19/2017 22:30,2,0.000,ALERT,212.83,300.57,60.002,1492655403,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,975085.6,975085.6,2173,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655438,1878596.00
04/19/2017 22:30,2,0.000,ALERT,213.29,301.17,59.965,1492655403,"201051344000988","219011344069620",0.00,5.50,0,296.66,302.98,0.0,0.0,0.000,607245.4,607245.4,2177,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655440,1878597.00
04/19/2017 22:30,2,0.000,ALERT,213.06,299.37,59.991,1492655403,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,670070.3,670070.3,2178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655441,1878598.00
04/19/2017 22:30,2,0.000,ALERT,213.29,301.17,59.991,1492655403,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,678617.8,678617.8,2172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655443,1878599.00
04/19/2017 22:30,2,0.000,ALERT,214.19,300.87,59.981,1492655403,"201051344000853","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,678967.0,678967.0,2175,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655445,1878600.00
04/19/2017 22:30,2,0.000,ALERT,213.51,300.27,59.986,1492655403,"201051344000685","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,670883.6,670883.6,2183,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655447,1878601.00
04/19/2017 22:30,2,0.000,ALERT,213.29,299.67,59.991,1492655403,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,667486.5,667486.5,2178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655449,1878602.00
04/19/2017 22:30,2,0.000,ALERT,213.51,300.87,60.002,1492655403,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,675324.8,675324.8,2179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655450,1878603.00
04/19/2017 22:30,2,0.000,ALERT,213.29,299.67,60.002,1492655403,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,664143.4,664143.4,2176,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655452,1878604.00
04/19/2017 22:30,2,0.000,ALERT,212.38,299.67,59.981,1492655403,"274151322000088","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,885257.1,885257.1,2175,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655454,1878605.00
04/19/2017 22:30,2,0.000,ALERT,213.29,299.07,59.991,1492655403,"274151322000068","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,762520.3,762520.3,2221,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655456,1878606.00
04/19/2017 22:30,2,0.000,ALERT,212.83,300.27,59.986,1492655403,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,659822.2,659822.2,2179,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655457,1878607.00
04/19/2017 22:30,2,0.000,ALERT,213.06,301.47,60.023,1492655403,"201051344000594","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,680484.8,680484.8,2177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655459,1878608.00
04/19/2017 22:30,2,0.000,ALERT,213.29,300.27,59.986,1492655403,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,668447.4,668447.4,2175,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655461,1878609.00
04/19/2017 22:30,2,0.000,ALERT,212.38,299.07,60.002,1492655403,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,903417.0,903417.0,2171,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655463,1878610.00
04/19/2017 22:30,2,0.000,ALERT,213.74,300.27,59.996,1492655403,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,665372.8,665372.8,2182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655465,1878611.00
04/19/2017 22:30,2,0.000,ALERT,213.06,300.27,59.986,1492655403,"201051344001093","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,667244.7,667244.7,2176,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655467,1878612.00
04/19/2017 22:30,2,0.000,ALERT,213.29,300.57,59.949,1492655403,"201051344000900","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,686545.8,686545.8,2184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655468,1878613.00
04/19/2017 22:30,2,0.000,ALERT,213.74,300.27,59.991,1492655403,"201051344000648","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,676037.5,676037.5,2179,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655470,1878614.00
04/19/2017 22:30,2,0.000,ALERT,213.51,301.47,59.996,1492655403,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,688849.3,688849.3,2173,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655472,1878615.00
04/19/2017 22:30,2,0.000,ALERT,213.51,301.17,59.991,1492655403,"201051344000983","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,679555.6,679555.6,2175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655474,1878616.00
04/19/2017 22:30,2,0.000,ALERT,213.51,300.57,59.981,1492655403,"201051344001158","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,665255.0,665255.0,2179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655476,1878617.00
04/19/2017 22:30,2,0.000,ALERT,213.74,301.17,59.991,1492655403,"201051344000576","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,679321.0,679321.0,2181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492655478,1878618.00
04/19/2017 22:30,2,0.000,ALERT,213.06,299.67,59.991,1492655403,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,875455.7,875455.7,2200,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492655479,1878619.00
04/19/2017 22:45,2,0.000,ALERT,214.19,301.77,59.975,1492656304,"201051344000645","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,678492.0,678492.0,2176,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656306,1878620.00
04/19/2017 22:45,2,0.000,ALERT,212.16,297.87,59.991,1492656304,"274151322000085","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,900508.2,900508.2,2172,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656307,1878621.00
04/19/2017 22:45,2,0.000,ALERT,214.19,300.87,60.007,1492656304,"201051344000633","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,664947.3,664947.3,2184,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656309,1878622.00
04/19/2017 22:45,2,0.000,ALERT,213.96,301.17,60.018,1492656304,"201051344000469","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,667765.2,667765.2,2175,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656311,1878623.00
04/19/2017 22:45,2,0.000,ALERT,213.29,301.17,60.012,1492656304,"201051344000646","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,661378.8,661378.8,2178,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656313,1878624.00
04/19/2017 22:45,2,0.000,ALERT,212.16,299.37,59.996,1492656304,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,933041.8,933041.8,2177,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656315,1878625.00
04/19/2017 22:45,2,0.000,ALERT,213.74,301.47,59.991,1492656304,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,672487.3,672487.3,2180,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656316,1878626.00
04/19/2017 22:45,2,0.000,ALERT,213.51,301.47,60.007,1492656304,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,665715.1,665715.1,2180,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656318,1878627.00
04/19/2017 22:45,2,0.000,ALERT,214.19,302.37,60.034,1492656304,"201051344000582","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,655713.0,655713.0,2173,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656320,1878628.00
04/19/2017 22:45,2,0.000,ALERT,213.29,301.47,60.023,1492656304,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,674066.1,674066.1,2180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656322,1878629.00
04/19/2017 22:45,2,0.000,ALERT,212.38,297.87,59.975,1492656304,"274151322000094","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,762143.2,762143.2,2226,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656324,1878630.00
04/19/2017 22:45,2,0.000,ALERT,213.74,301.77,60.018,1492656304,"201051344000579","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,685380.4,685380.4,2179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656325,1878631.00
04/19/2017 22:45,2,0.000,ALERT,213.51,301.77,59.996,1492656304,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,667918.7,667918.7,2179,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656327,1878632.00
04/19/2017 22:45,2,0.000,ALERT,213.51,301.17,59.996,1492656304,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,670800.2,670800.2,2175,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656329,1878633.00
04/19/2017 22:45,2,0.000,ALERT,213.74,300.87,59.996,1492656304,"201051344000417","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,632224.4,632224.4,2192,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656331,1878634.00
04/19/2017 22:45,2,0.000,ALERT,212.38,299.07,59.959,1492656304,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,923716.1,923716.1,2178,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656333,1878635.00
04/19/2017 22:45,2,0.000,ALERT,213.06,298.77,59.986,1492656304,"274151322000076","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,984511.1,984511.1,2174,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656334,1878636.00
04/19/2017 22:45,2,0.000,ALERT,213.74,302.07,59.996,1492656304,"201051344000868","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,666380.3,666380.3,2181,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656336,1878637.00
04/19/2017 22:45,2,0.000,ALERT,212.38,299.67,59.986,1492656304,"274151322000095","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,975085.6,975085.6,2175,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656338,1878638.00
04/19/2017 22:45,2,0.000,ALERT,213.51,301.47,60.039,1492656304,"201051344000988","219011344069620",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,607245.4,607245.4,2179,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656340,1878639.00
04/19/2017 22:45,2,0.000,ALERT,213.51,300.27,59.996,1492656304,"201051344001025","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,670070.3,670070.3,2180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656341,1878640.00
04/19/2017 22:45,2,0.000,ALERT,213.74,301.47,60.002,1492656304,"201051344000458","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,678617.8,678617.8,2174,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656343,1878641.00
04/19/2017 22:45,2,0.000,ALERT,214.41,301.17,59.991,1492656304,"201051344000853","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,678967.0,678967.0,2177,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656345,1878642.00
04/19/2017 22:45,2,0.000,ALERT,213.96,301.17,59.996,1492656304,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,670883.6,670883.6,2185,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656347,1878643.00
04/19/2017 22:45,2,0.000,ALERT,213.74,300.87,60.002,1492656304,"201051344000917","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,667486.5,667486.5,2180,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656349,1878644.00
04/19/2017 22:45,2,0.000,ALERT,213.74,301.47,59.991,1492656304,"201051344001145","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,675324.8,675324.8,2181,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656351,1878645.00
04/19/2017 22:45,2,0.000,ALERT,213.74,300.87,59.996,1492656304,"201051344000651","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,664143.4,664143.4,2178,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656352,1878646.00
04/19/2017 22:45,2,0.000,ALERT,211.93,297.87,59.991,1492656304,"274151322000088","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,885257.1,885257.1,2177,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656354,1878647.00
04/19/2017 22:45,2,0.000,ALERT,212.83,297.57,59.986,1492656304,"274151322000068","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,762520.3,762520.3,2223,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656356,1878648.00
04/19/2017 22:45,2,0.000,ALERT,213.29,301.17,59.991,1492656304,"201051344001135","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,659822.2,659822.2,2181,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656358,1878649.00
04/19/2017 22:45,2,0.000,ALERT,213.74,302.07,60.002,1492656304,"201051344000594","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,680484.8,680484.8,2179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656360,1878650.00
04/19/2017 22:45,2,0.000,ALERT,213.74,300.87,59.986,1492656304,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.78,0.0,0.0,0.000,668447.4,668447.4,2177,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492656361,1878651.00
04/19/2017 22:45,2,0.000,ALERT,212.16,298.77,59.954,1492656304,"274151322000054","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,903417.0,903417.0,2173,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656363,1878652.00
04/19/2017 22:45,2,0.000,ALERT,213.96,301.17,59.986,1492656304,"201051344000867","219011344069620",0.00,6.00,0,298.17,303.88,0.0,0.0,0.000,665372.8,665372.8,2184,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656365,1878653.00
04/19/2017 22:45,2,0.000,ALERT,213.51,301.17,59.970,1492656304,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,667244.7,667244.7,2178,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656367,1878654.00
04/19/2017 22:45,2,0.000,ALERT,213.74,301.77,59.975,1492656304,"201051344000900","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,686545.8,686545.8,2186,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656369,1878655.00
04/19/2017 22:45,2,0.000,ALERT,213.96,300.87,59.938,1492656304,"201051344000648","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,676037.5,676037.5,2181,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656370,1878656.00
04/19/2017 22:45,2,0.000,ALERT,213.96,302.07,60.018,1492656304,"201051344000569","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,688849.3,688849.3,2175,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656372,1878657.00
04/19/2017 22:45,2,0.000,ALERT,213.96,301.77,59.986,1492656304,"201051344000983","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,679555.6,679555.6,2177,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656374,1878658.00
04/19/2017 22:45,2,0.000,ALERT,213.96,301.47,59.986,1492656304,"201051344001158","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,665255.0,665255.0,2181,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656376,1878659.00
04/19/2017 22:45,2,0.000,ALERT,214.41,301.77,60.034,1492656304,"201051344000576","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,679321.0,679321.0,2183,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656377,1878660.00
04/19/2017 22:45,2,0.000,ALERT,212.38,298.17,59.975,1492656304,"274151322000087","219011344069620",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,875455.7,875455.7,2202,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492656379,1878661.00
04/19/2017 23:00,2,0.000,ALERT,213.74,301.17,59.996,1492657205,"201051344000645","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,678492.0,678492.0,2178,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657207,1878662.00
04/19/2017 23:00,2,0.000,ALERT,212.38,298.47,59.996,1492657205,"274151322000085","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,900508.2,900508.2,2174,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657208,1878663.00
04/19/2017 23:00,2,0.000,ALERT,214.19,300.87,60.002,1492657205,"201051344000633","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,664947.3,664947.3,2186,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657210,1878664.00
04/19/2017 23:00,2,0.000,ALERT,213.51,301.17,60.002,1492657205,"201051344000469","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,667765.2,667765.2,2177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657212,1878665.00
04/19/2017 23:00,2,0.000,ALERT,212.16,299.37,59.959,1492657205,"201051344000646","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,661378.8,661378.8,2180,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657214,1878666.00
04/19/2017 23:00,2,0.000,ALERT,211.93,298.77,60.002,1492657205,"274151322000052","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,933041.8,933041.8,2179,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657216,1878667.00
04/19/2017 23:00,2,0.000,ALERT,212.61,299.67,60.018,1492657205,"201051344000585","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,672487.3,672487.3,2182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657218,1878668.00
04/19/2017 23:00,2,0.000,ALERT,212.38,299.67,59.991,1492657205,"201051344001230","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,665715.1,665715.1,2182,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657219,1878669.00
04/19/2017 23:00,2,0.000,ALERT,212.83,300.57,60.002,1492657205,"201051344000582","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,655713.0,655713.0,2175,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657221,1878670.00
04/19/2017 23:00,2,0.000,ALERT,212.16,299.67,60.007,1492657205,"201051344000955","219011344069620",0.00,5.50,0,298.17,303.28,0.0,0.0,0.000,674066.1,674066.1,2182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657223,1878671.00
04/19/2017 23:00,2,0.000,ALERT,212.16,298.47,59.991,1492657205,"274151322000094","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,762143.2,762143.2,2228,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657225,1878672.00
04/19/2017 23:00,2,0.000,ALERT,213.51,301.77,59.996,1492657205,"201051344000579","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,685380.4,685380.4,2181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657226,1878673.00
04/19/2017 23:00,2,0.000,ALERT,212.16,299.97,60.007,1492657205,"201051344000890","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,667918.7,667918.7,2181,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657228,1878674.00
04/19/2017 23:00,2,0.000,ALERT,212.61,299.67,59.991,1492657205,"201051344000438","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,670800.2,670800.2,2177,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657230,1878675.00
04/19/2017 23:00,2,0.000,ALERT,212.61,299.37,59.991,1492657205,"201051344000417","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,632224.4,632224.4,2194,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657232,1878676.00
04/19/2017 23:00,2,0.000,ALERT,212.38,299.07,59.996,1492657205,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,923716.1,923716.1,2180,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657234,1878677.00
04/19/2017 23:00,2,0.000,ALERT,212.83,298.77,59.986,1492657205,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,984511.1,984511.1,2176,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657235,1878678.00
04/19/2017 23:00,2,0.000,ALERT,213.29,301.47,59.986,1492657205,"201051344000868","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,666380.3,666380.3,2183,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657237,1878679.00
04/19/2017 23:00,2,0.000,ALERT,212.16,299.67,59.981,1492657205,"274151322000095","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,975085.6,975085.6,2177,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657239,1878680.00
04/19/2017 23:00,2,0.000,ALERT,213.29,301.17,59.938,1492657205,"201051344000988","219011344069620",0.00,5.50,0,297.26,303.58,0.0,0.0,0.000,607245.4,607245.4,2181,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657241,1878681.00
04/19/2017 23:00,2,0.000,ALERT,212.38,299.07,60.012,1492657205,"201051344001025","219011344069620",0.00,4.50,0,297.26,303.88,0.0,0.0,0.000,670070.3,670070.3,2182,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657243,1878682.00
04/19/2017 23:00,2,0.000,ALERT,213.29,301.17,59.975,1492657205,"201051344000458","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,678617.8,678617.8,2176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657244,1878683.00
04/19/2017 23:00,2,0.000,ALERT,213.96,300.87,59.981,1492657205,"201051344000853","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,678967.0,678967.0,2179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657246,1878684.00
04/19/2017 23:00,2,0.000,ALERT,212.83,299.67,59.981,1492657205,"201051344000685","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,670883.6,670883.6,2187,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657248,1878685.00
04/19/2017 23:00,2,0.000,ALERT,212.83,299.37,59.975,1492657205,"201051344000917","219011344069620",0.00,6.30,0,296.66,302.68,0.0,0.0,0.000,667486.5,667486.5,2182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657250,1878686.00
04/19/2017 23:00,2,0.000,ALERT,212.83,299.67,59.970,1492657205,"201051344001145","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,675324.8,675324.8,2183,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657252,1878687.00
04/19/2017 23:00,2,0.000,ALERT,212.38,298.77,60.023,1492657205,"201051344000651","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,664143.4,664143.4,2180,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657254,1878688.00
04/19/2017 23:00,2,0.000,ALERT,211.93,298.17,59.954,1492657205,"274151322000088","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,885257.1,885257.1,2179,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657255,1878689.00
04/19/2017 23:00,2,0.000,ALERT,212.83,297.57,59.965,1492657205,"274151322000068","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,762520.3,762520.3,2225,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657257,1878690.00
04/19/2017 23:00,2,0.000,ALERT,212.16,299.67,59.970,1492657205,"201051344001135","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,659822.2,659822.2,2183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657259,1878691.00
04/19/2017 23:00,2,0.000,ALERT,213.29,301.77,59.965,1492657205,"201051344000594","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,680484.8,680484.8,2181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657261,1878692.00
