ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/19/2017 23:00,2,0.000,ALERT,212.61,299.37,59.959,1492657205,"201051344001203","219011344069620",0.00,5.00,0,297.87,305.08,0.0,0.0,0.000,668447.4,668447.4,2179,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657262,1878693.00
04/19/2017 23:00,2,0.000,ALERT,212.38,298.77,59.965,1492657205,"274151322000054","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,903417.0,903417.0,2175,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657264,1878694.00
04/19/2017 23:00,2,0.000,ALERT,213.74,300.87,59.970,1492657205,"201051344000867","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,665372.8,665372.8,2186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657266,1878695.00
04/19/2017 23:00,2,0.000,ALERT,212.61,299.67,59.959,1492657205,"201051344001093","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,667244.7,667244.7,2180,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657268,1878696.00
04/19/2017 23:00,2,0.000,ALERT,213.51,301.17,59.954,1492657205,"201051344000900","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,686545.8,686545.8,2188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657270,1878697.00
04/19/2017 23:00,2,0.000,ALERT,213.51,300.57,59.959,1492657205,"201051344000648","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,676037.5,676037.5,2183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657271,1878698.00
04/19/2017 23:00,2,0.000,ALERT,213.51,301.77,59.970,1492657205,"201051344000569","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,688849.3,688849.3,2177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657273,1878699.00
04/19/2017 23:00,2,0.000,ALERT,213.51,301.47,59.970,1492657205,"201051344000983","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,679555.6,679555.6,2179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657275,1878700.00
04/19/2017 23:00,2,0.000,ALERT,213.51,301.17,59.996,1492657205,"201051344001158","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,665255.0,665255.0,2183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657277,1878701.00
04/19/2017 23:00,2,0.000,ALERT,213.96,301.47,59.981,1492657205,"201051344000576","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,679321.0,679321.0,2185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492657279,1878702.00
04/19/2017 23:00,2,0.000,ALERT,212.61,298.17,59.991,1492657205,"274151322000087","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,875455.7,875455.7,2204,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492657280,1878703.00
04/19/2017 23:15,2,0.000,ALERT,213.96,300.87,59.986,1492658103,"201051344000645","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,678492.0,678492.0,2180,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658105,1878704.00
04/19/2017 23:15,2,0.000,ALERT,212.38,297.87,59.949,1492658103,"274151322000085","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,900508.2,900508.2,2176,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658107,1878705.00
04/19/2017 23:15,2,0.000,ALERT,214.19,300.57,59.986,1492658103,"201051344000633","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,664947.3,664947.3,2188,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658109,1878706.00
04/19/2017 23:15,2,0.000,ALERT,213.51,300.87,59.986,1492658103,"201051344000469","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,667765.2,667765.2,2179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658111,1878707.00
04/19/2017 23:15,2,0.000,ALERT,211.93,299.07,59.981,1492658103,"201051344000646","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,661378.8,661378.8,2182,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658113,1878708.00
04/19/2017 23:15,2,0.000,ALERT,211.93,298.47,59.986,1492658103,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,933041.8,933041.8,2181,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658114,1878709.00
04/19/2017 23:15,2,0.000,ALERT,212.16,299.37,59.954,1492658103,"201051344000585","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,672487.3,672487.3,2184,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492658116,1878710.00
04/19/2017 23:15,2,0.000,ALERT,212.16,299.67,59.991,1492658103,"201051344001230","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,665715.1,665715.1,2184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658118,1878711.00
04/19/2017 23:15,2,0.000,ALERT,212.61,299.97,59.991,1492658103,"201051344000582","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,655713.0,655713.0,2177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658120,1878712.00
04/19/2017 23:15,2,0.000,ALERT,211.93,299.37,59.954,1492658103,"201051344000955","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,674066.1,674066.1,2184,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658122,1878713.00
04/19/2017 23:15,2,0.000,ALERT,212.38,297.57,59.991,1492658103,"274151322000094","219011344069620",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,762143.2,762143.2,2230,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492658123,1878714.00
04/19/2017 23:15,2,0.000,ALERT,213.51,301.47,59.959,1492658103,"201051344000579","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,685380.4,685380.4,2183,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492658125,1878715.00
04/19/2017 23:15,2,0.000,ALERT,211.93,299.67,59.991,1492658103,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,667918.7,667918.7,2183,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658127,1878716.00
04/19/2017 23:15,2,0.000,ALERT,212.38,299.37,59.965,1492658103,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,670800.2,670800.2,2179,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658129,1878717.00
04/19/2017 23:15,2,0.000,ALERT,212.38,298.77,59.991,1492658103,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,632224.4,632224.4,2196,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658131,1878718.00
04/19/2017 23:15,2,0.000,ALERT,212.38,298.17,59.975,1492658103,"274151322000083","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,923716.1,923716.1,2182,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658133,1878719.00
04/19/2017 23:15,2,0.000,ALERT,212.83,297.87,59.975,1492658103,"274151322000076","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,984511.1,984511.1,2178,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658135,1878720.00
04/19/2017 23:15,2,0.000,ALERT,213.51,301.77,59.991,1492658103,"201051344000868","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,666380.3,666380.3,2185,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658136,1878721.00
04/19/2017 23:15,2,0.000,ALERT,212.38,299.07,59.981,1492658103,"274151322000095","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,975085.6,975085.6,2179,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658138,1878722.00
04/19/2017 23:15,2,0.000,ALERT,213.29,301.17,59.986,1492658103,"201051344000988","219011344069620",0.00,6.00,0,296.36,302.68,0.0,0.0,0.000,607245.4,607245.4,2183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658140,1878723.00
04/19/2017 23:15,2,0.000,ALERT,212.16,298.77,59.981,1492658103,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,670070.3,670070.3,2184,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658142,1878724.00
04/19/2017 23:15,2,0.000,ALERT,213.51,301.17,59.975,1492658103,"201051344000458","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,678617.8,678617.8,2178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658144,1878725.00
04/19/2017 23:15,2,0.000,ALERT,213.96,300.87,60.002,1492658103,"201051344000853","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,678967.0,678967.0,2181,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658145,1878726.00
04/19/2017 23:15,2,0.000,ALERT,212.61,299.37,59.975,1492658103,"201051344000685","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,670883.6,670883.6,2189,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658147,1878727.00
04/19/2017 23:15,2,0.000,ALERT,212.38,298.77,59.981,1492658103,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,667486.5,667486.5,2184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658149,1878728.00
04/19/2017 23:15,2,0.000,ALERT,212.38,299.67,59.975,1492658103,"201051344001145","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,675324.8,675324.8,2185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658151,1878729.00
04/19/2017 23:15,2,0.000,ALERT,212.38,298.77,59.970,1492658103,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,664143.4,664143.4,2182,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492658153,1878730.00
04/19/2017 23:15,2,0.000,ALERT,211.93,297.87,59.954,1492658103,"274151322000088","219011344069620",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,885257.1,885257.1,2181,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492658154,1878731.00
04/19/2017 23:15,2,0.000,ALERT,212.83,297.26,59.959,1492658103,"274151322000068","219011344069620",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,762520.3,762520.3,2227,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658156,1878732.00
04/19/2017 23:15,2,0.000,ALERT,211.93,299.37,59.959,1492658103,"201051344001135","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,659822.2,659822.2,2185,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658158,1878733.00
04/19/2017 23:15,2,0.000,ALERT,213.29,301.77,59.922,1492658103,"201051344000594","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,680484.8,680484.8,2183,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658160,1878734.00
04/19/2017 23:15,2,0.000,ALERT,212.38,299.37,59.965,1492658103,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,668447.4,668447.4,2181,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658162,1878735.00
04/19/2017 23:15,2,0.000,ALERT,212.16,298.17,59.965,1492658103,"274151322000054","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,903417.0,903417.0,2177,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658163,1878736.00
04/19/2017 23:15,2,0.000,ALERT,213.96,300.57,59.965,1492658103,"201051344000867","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,665372.8,665372.8,2188,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658165,1878737.00
04/19/2017 23:15,2,0.000,ALERT,212.38,299.67,59.959,1492658103,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,667244.7,667244.7,2182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658167,1878738.00
04/19/2017 23:15,2,0.000,ALERT,213.51,300.87,59.949,1492658103,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,686545.8,686545.8,2190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492658169,1878739.00
04/19/2017 23:15,2,0.000,ALERT,213.74,300.27,59.965,1492658103,"201051344000648","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,676037.5,676037.5,2185,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492658170,1878740.00
04/19/2017 23:15,2,0.000,ALERT,213.51,301.47,59.970,1492658103,"201051344000569","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,688849.3,688849.3,2179,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658172,1878741.00
04/19/2017 23:15,2,0.000,ALERT,213.51,301.17,59.975,1492658103,"201051344000983","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,679555.6,679555.6,2181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658174,1878742.00
04/19/2017 23:15,2,0.000,ALERT,213.51,300.87,59.965,1492658103,"201051344001158","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,665255.0,665255.0,2185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658176,1878743.00
04/19/2017 23:15,2,0.000,ALERT,213.96,301.17,59.975,1492658103,"201051344000576","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,679321.0,679321.0,2187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658178,1878744.00
04/19/2017 23:15,2,0.000,ALERT,212.61,297.57,59.970,1492658103,"274151322000087","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,875455.7,875455.7,2206,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492658180,1878745.00
04/19/2017 23:30,2,0.000,ALERT,214.41,302.07,60.002,1492659003,"201051344000645","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,678492.0,678492.0,2182,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659005,1878746.00
04/19/2017 23:30,2,0.000,ALERT,212.61,299.67,60.002,1492659003,"274151322000085","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,900508.2,900508.2,2178,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659007,1878747.00
04/19/2017 23:30,2,0.000,ALERT,214.64,302.07,60.039,1492659003,"201051344000633","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,664947.3,664947.3,2190,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659008,1878748.00
04/19/2017 23:30,2,0.000,ALERT,213.96,302.07,60.002,1492659003,"201051344000469","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,667765.2,667765.2,2181,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659010,1878749.00
04/19/2017 23:30,2,0.000,ALERT,212.83,300.87,59.996,1492659003,"201051344000646","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,661378.8,661378.8,2184,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659012,1878750.00
04/19/2017 23:30,2,0.000,ALERT,212.38,299.67,60.002,1492659003,"274151322000052","219011344069620",0.00,6.00,0,295.16,301.47,0.0,0.0,0.000,933041.8,933041.8,2183,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659014,1878751.00
04/19/2017 23:30,2,0.000,ALERT,213.29,301.17,60.007,1492659003,"201051344000585","219011344069620",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,672487.3,672487.3,2186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659016,1878752.00
04/19/2017 23:30,2,0.000,ALERT,213.06,301.47,60.012,1492659003,"201051344001230","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,665715.1,665715.1,2186,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659017,1878753.00
04/19/2017 23:30,2,0.000,ALERT,213.51,301.77,60.012,1492659003,"201051344000582","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,655713.0,655713.0,2179,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659019,1878754.00
04/19/2017 23:30,2,0.000,ALERT,212.83,301.17,60.007,1492659003,"201051344000955","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,674066.1,674066.1,2186,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659021,1878755.00
04/19/2017 23:30,2,0.000,ALERT,212.61,299.37,60.012,1492659003,"274151322000094","219011344069620",0.00,5.50,0,294.86,300.27,0.0,0.0,0.000,762143.2,762143.2,2232,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659023,1878756.00
04/19/2017 23:30,2,0.000,ALERT,213.96,302.98,60.012,1492659003,"201051344000579","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,685380.4,685380.4,2185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659025,1878757.00
04/19/2017 23:30,2,0.000,ALERT,212.83,301.17,60.018,1492659003,"201051344000890","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,667918.7,667918.7,2185,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659026,1878758.00
04/19/2017 23:30,2,0.000,ALERT,213.06,300.87,60.018,1492659003,"201051344000438","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,670800.2,670800.2,2181,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659028,1878759.00
04/19/2017 23:30,2,0.000,ALERT,213.29,300.57,60.012,1492659003,"201051344000417","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,632224.4,632224.4,2198,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659030,1878760.00
04/19/2017 23:30,2,0.000,ALERT,212.83,299.37,60.012,1492659003,"274151322000083","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,923716.1,923716.1,2184,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659032,1878761.00
04/19/2017 23:30,2,0.000,ALERT,213.29,299.37,60.002,1492659003,"274151322000076","219011344069620",0.00,6.00,0,295.46,301.17,0.0,0.0,0.000,984511.1,984511.1,2180,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659034,1878762.00
04/19/2017 23:30,2,0.000,ALERT,213.96,302.98,59.981,1492659003,"201051344000868","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,666380.3,666380.3,2187,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659036,1878763.00
04/19/2017 23:30,2,0.000,ALERT,212.61,300.27,60.007,1492659003,"274151322000095","219011344069620",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,975085.6,975085.6,2181,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659037,1878764.00
04/19/2017 23:30,2,0.000,ALERT,213.74,302.37,60.012,1492659003,"201051344000988","219011344069620",0.00,5.50,0,296.96,303.28,0.0,0.0,0.000,607245.4,607245.4,2185,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659039,1878765.00
04/19/2017 23:30,2,0.000,ALERT,212.83,300.27,60.018,1492659003,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,670070.3,670070.3,2186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659041,1878766.00
04/19/2017 23:30,2,0.000,ALERT,213.96,302.37,60.012,1492659003,"201051344000458","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,678617.8,678617.8,2180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659043,1878767.00
04/19/2017 23:30,2,0.000,ALERT,214.64,302.07,60.012,1492659003,"201051344000853","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,678967.0,678967.0,2183,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659045,1878768.00
04/19/2017 23:30,2,0.000,ALERT,213.29,300.87,60.012,1492659003,"201051344000685","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,670883.6,670883.6,2191,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659047,1878769.00
04/19/2017 23:30,2,0.000,ALERT,213.29,300.57,60.012,1492659003,"201051344000917","219011344069620",0.00,6.30,0,296.06,301.77,0.0,0.0,0.000,667486.5,667486.5,2186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659049,1878770.00
04/19/2017 23:30,2,0.000,ALERT,213.29,300.87,60.028,1492659003,"201051344001145","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,675324.8,675324.8,2187,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659050,1878771.00
04/19/2017 23:30,2,0.000,ALERT,213.06,299.97,59.959,1492659003,"201051344000651","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,664143.4,664143.4,2184,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659052,1878772.00
04/19/2017 23:30,2,0.000,ALERT,212.38,299.67,60.012,1492659003,"274151322000088","219011344069620",0.00,6.30,0,295.16,300.87,0.0,0.0,0.000,885257.1,885257.1,2183,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659054,1878773.00
04/19/2017 23:30,2,0.000,ALERT,213.51,299.07,60.034,1492659003,"274151322000068","219011344069620",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,762520.3,762520.3,2229,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659056,1878774.00
04/19/2017 23:30,2,0.000,ALERT,212.83,301.17,60.007,1492659003,"201051344001135","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,659822.2,659822.2,2187,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659057,1878775.00
04/19/2017 23:30,2,0.000,ALERT,213.74,302.98,60.012,1492659003,"201051344000594","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,680484.8,680484.8,2185,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659059,1878776.00
04/19/2017 23:30,2,0.000,ALERT,213.06,300.57,59.986,1492659003,"201051344001203","219011344069620",0.00,5.00,0,297.57,304.18,0.0,0.0,0.000,668447.4,668447.4,2183,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659061,1878777.00
04/19/2017 23:30,2,0.000,ALERT,212.61,299.37,60.002,1492659003,"274151322000054","219011344069620",0.00,6.30,0,295.16,301.47,0.0,0.0,0.000,903417.0,903417.0,2179,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659063,1878778.00
04/19/2017 23:30,2,0.000,ALERT,214.41,302.07,59.991,1492659003,"201051344000867","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,665372.8,665372.8,2190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659065,1878779.00
04/19/2017 23:30,2,0.000,ALERT,213.06,300.87,60.002,1492659003,"201051344001093","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,667244.7,667244.7,2184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659067,1878780.00
04/19/2017 23:30,2,0.000,ALERT,213.96,302.37,60.002,1492659003,"201051344000900","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,686545.8,686545.8,2192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659068,1878781.00
04/19/2017 23:30,2,0.000,ALERT,214.19,301.77,60.039,1492659003,"201051344000648","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,676037.5,676037.5,2187,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659070,1878782.00
04/19/2017 23:30,2,0.000,ALERT,214.19,302.98,60.007,1492659003,"201051344000569","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,688849.3,688849.3,2181,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659072,1878783.00
04/19/2017 23:30,2,0.000,ALERT,214.19,302.68,60.039,1492659003,"201051344000983","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,679555.6,679555.6,2183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659074,1878784.00
04/19/2017 23:30,2,0.000,ALERT,214.19,302.37,60.002,1492659003,"201051344001158","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,665255.0,665255.0,2187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659075,1878785.00
04/19/2017 23:30,2,0.000,ALERT,214.64,302.98,60.034,1492659003,"201051344000576","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,679321.0,679321.0,2189,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659077,1878786.00
04/19/2017 23:30,2,0.000,ALERT,212.83,298.77,59.996,1492659003,"274151322000087","219011344069620",0.00,6.70,0,293.96,300.57,0.0,0.0,0.000,875455.7,875455.7,2208,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659079,1878787.00
04/19/2017 23:45,2,0.000,ALERT,212.61,299.07,59.996,1492659905,"201051344000645","219011344069620",0.00,6.00,0,297.87,303.88,0.0,0.0,0.000,678492.0,678492.0,2184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659907,1878788.00
04/19/2017 23:45,2,0.000,ALERT,211.70,297.87,59.996,1492659905,"274151322000085","219011344069620",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,900508.2,900508.2,2180,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659909,1878789.00
04/19/2017 23:45,2,0.000,ALERT,212.83,299.07,59.965,1492659905,"201051344000633","219011344069620",0.00,5.00,0,296.06,303.58,0.0,0.0,0.000,664947.3,664947.3,2192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659911,1878790.00
04/19/2017 23:45,2,0.000,ALERT,212.38,299.37,59.991,1492659905,"201051344000469","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,667765.2,667765.2,2183,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659913,1878791.00
04/19/2017 23:45,2,0.000,ALERT,211.70,298.77,59.970,1492659905,"201051344000646","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,661378.8,661378.8,2186,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659915,1878792.00
04/19/2017 23:45,2,0.000,ALERT,211.25,298.47,59.938,1492659905,"274151322000052","219011344069620",0.00,6.00,0,295.46,301.77,0.0,0.0,0.000,933041.8,933041.8,2185,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659916,1878793.00
04/19/2017 23:45,2,0.000,ALERT,211.93,298.77,60.039,1492659905,"201051344000585","219011344069620",0.00,6.00,0,296.66,302.68,0.0,0.0,0.000,672487.3,672487.3,2188,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659918,1878794.00
04/19/2017 23:45,2,0.000,ALERT,211.93,299.37,59.933,1492659905,"201051344001230","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,665715.1,665715.1,2188,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659920,1878795.00
04/19/2017 23:45,2,0.000,ALERT,212.38,299.67,60.034,1492659905,"201051344000582","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,655713.0,655713.0,2181,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659922,1878796.00
04/19/2017 23:45,2,0.000,ALERT,211.48,298.77,59.981,1492659905,"201051344000955","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,674066.1,674066.1,2188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659923,1878797.00
04/19/2017 23:45,2,0.000,ALERT,211.70,297.57,59.986,1492659905,"274151322000094","219011344069620",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,762143.2,762143.2,2234,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659925,1878798.00
04/19/2017 23:45,2,0.000,ALERT,212.38,299.97,59.986,1492659905,"201051344000579","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,685380.4,685380.4,2187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659927,1878799.00
04/19/2017 23:45,2,0.000,ALERT,211.70,299.37,59.965,1492659905,"201051344000890","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,667918.7,667918.7,2187,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659929,1878800.00
04/19/2017 23:45,2,0.000,ALERT,211.93,299.07,59.981,1492659905,"201051344000438","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,670800.2,670800.2,2183,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659931,1878801.00
04/19/2017 23:45,2,0.000,ALERT,211.93,298.47,59.991,1492659905,"201051344000417","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,632224.4,632224.4,2200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659932,1878802.00
04/19/2017 23:45,2,0.000,ALERT,211.70,298.77,59.986,1492659905,"274151322000083","219011344069620",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,923716.1,923716.1,2186,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659934,1878803.00
04/19/2017 23:45,2,0.000,ALERT,212.16,298.17,59.986,1492659905,"274151322000076","219011344069620",0.00,6.00,0,295.76,301.77,0.0,0.0,0.000,984511.1,984511.1,2182,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659936,1878804.00
04/19/2017 23:45,2,0.000,ALERT,212.16,299.97,59.986,1492659905,"201051344000868","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,666380.3,666380.3,2189,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659938,1878805.00
04/19/2017 23:45,2,0.000,ALERT,211.48,299.07,59.981,1492659905,"274151322000095","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,975085.6,975085.6,2183,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659939,1878806.00
04/19/2017 23:45,2,0.000,ALERT,212.16,299.67,60.002,1492659905,"201051344000988","219011344069620",0.00,5.50,0,295.46,303.58,0.0,0.0,0.000,607245.4,607245.4,2187,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659941,1878807.00
04/19/2017 23:45,2,0.000,ALERT,211.48,297.87,59.981,1492659905,"201051344001025","219011344069620",0.00,4.50,0,296.36,302.98,0.0,0.0,0.000,670070.3,670070.3,2188,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659943,1878808.00
04/19/2017 23:45,2,0.000,ALERT,212.16,299.67,59.981,1492659905,"201051344000458","219011344069620",0.00,6.30,0,297.87,304.48,0.0,0.0,0.000,678617.8,678617.8,2182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659945,1878809.00
04/19/2017 23:45,2,0.000,ALERT,212.83,299.37,59.959,1492659905,"201051344000853","219011344069620",0.00,5.00,0,297.87,304.48,0.0,0.0,0.000,678967.0,678967.0,2185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659947,1878810.00
04/19/2017 23:45,2,0.000,ALERT,212.16,299.07,59.991,1492659905,"201051344000685","219011344069620",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,670883.6,670883.6,2193,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659949,1878811.00
04/19/2017 23:45,2,0.000,ALERT,212.16,298.77,59.981,1492659905,"201051344000917","219011344069620",0.00,6.30,0,295.76,302.07,0.0,0.0,0.000,667486.5,667486.5,2188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659950,1878812.00
04/19/2017 23:45,2,0.000,ALERT,212.16,299.07,59.975,1492659905,"201051344001145","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,675324.8,675324.8,2189,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659952,1878813.00
04/19/2017 23:45,2,0.000,ALERT,211.70,298.17,60.007,1492659905,"201051344000651","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,664143.4,664143.4,2186,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659954,1878814.00
04/19/2017 23:45,2,0.000,ALERT,211.03,297.57,59.975,1492659905,"274151322000088","219011344069620",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,885257.1,885257.1,2185,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659956,1878815.00
04/19/2017 23:45,2,0.000,ALERT,212.38,297.87,59.975,1492659905,"274151322000068","219011344069620",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,762520.3,762520.3,2231,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659957,1878816.00
04/19/2017 23:45,2,0.000,ALERT,211.48,298.77,59.959,1492659905,"201051344001135","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,659822.2,659822.2,2189,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659959,1878817.00
04/19/2017 23:45,2,0.000,ALERT,211.93,299.97,59.981,1492659905,"201051344000594","219011344069620",0.00,5.00,0,297.57,304.18,0.0,0.0,0.000,680484.8,680484.8,2187,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659961,1878818.00
04/19/2017 23:45,2,0.000,ALERT,211.93,298.47,59.965,1492659905,"201051344001203","219011344069620",0.00,5.00,0,296.96,303.88,0.0,0.0,0.000,668447.4,668447.4,2185,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659963,1878819.00
04/19/2017 23:45,2,0.000,ALERT,211.48,298.77,59.949,1492659905,"274151322000054","219011344069620",0.00,6.30,0,295.76,301.77,0.0,0.0,0.000,903417.0,903417.0,2181,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659965,1878820.00
04/19/2017 23:45,2,0.000,ALERT,212.61,299.07,59.970,1492659905,"201051344000867","219011344069620",0.00,6.30,0,297.26,304.18,0.0,0.0,0.000,665372.8,665372.8,2192,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659967,1878821.00
04/19/2017 23:45,2,0.000,ALERT,211.70,298.77,59.975,1492659905,"201051344001093","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,667244.7,667244.7,2186,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659968,1878822.00
04/19/2017 23:45,2,0.000,ALERT,212.16,299.37,59.949,1492659905,"201051344000900","219011344069620",0.00,5.50,0,297.26,303.88,0.0,0.0,0.000,686545.8,686545.8,2194,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659970,1878823.00
04/19/2017 23:45,2,0.000,ALERT,212.38,299.07,59.970,1492659905,"201051344000648","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,676037.5,676037.5,2189,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659972,1878824.00
04/19/2017 23:45,2,0.000,ALERT,212.16,299.67,59.981,1492659905,"201051344000569","219011344069620",0.00,5.50,0,298.17,304.78,0.0,0.0,0.000,688849.3,688849.3,2183,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659974,1878825.00
04/19/2017 23:45,2,0.000,ALERT,212.38,299.97,59.965,1492659905,"201051344000983","219011344069620",0.00,6.00,0,298.17,304.48,0.0,0.0,0.000,679555.6,679555.6,2185,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659976,1878826.00
04/19/2017 23:45,2,0.000,ALERT,212.38,299.67,59.933,1492659905,"201051344001158","219011344069620",0.00,4.50,0,297.26,303.88,0.0,0.0,0.000,665255.0,665255.0,2189,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659977,1878827.00
04/19/2017 23:45,2,0.000,ALERT,212.83,299.97,59.970,1492659905,"201051344000576","219011344069620",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,679321.0,679321.0,2191,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1492659979,1878828.00
04/19/2017 23:45,2,0.000,ALERT,211.70,297.57,59.965,1492659905,"274151322000087","219011344069620",0.00,6.70,0,294.86,300.87,0.0,0.0,0.000,875455.7,875455.7,2210,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1492659981,1878829.00
